Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,12.06,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,24.77,15.19
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,46.87,25.47
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,93.04,52.99
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,142.35,91.64
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,198.02,140.38
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,252.37,190.92
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,310.54,245.06
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,365.69,296.28
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,422.48,347.75
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,474.91,394.19
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,527.15,439.0
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,574.7,478.87
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,620.92,516.53
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,662.09,550.03
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,701.1,581.14
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,733.96,605.84
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,763.99,627.83
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,788.54,645.65
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,809.87,661.09
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,824.86,670.68
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,836.4,677.83
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,839.66,680.25
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,839.33,680.23
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,830.63,674.19
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,818.48,665.75
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,797.38,650.69
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,773.21,633.28
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,738.04,607.31
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,700.53,579.07
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,649.29,540.99
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,604.07,506.1
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,533.21,448.35
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,463.91,389.25
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,366.1,301.87
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,269.67,185.21
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,106.51,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,23.46,14.0
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,37.49,26.7
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,52.65,40.28
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,68.61,54.3
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,86.8,70.21
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,103.94,85.38
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,121.83,101.14
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,138.72,115.73
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,156.33,130.8
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,198.94,167.09
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,253.69,213.48
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,359.33,303.04
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,483.32,405.6
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,582.33,485.7
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,681.18,563.91
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,602.74,498.58
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,485.86,402.73
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,502.74,417.19
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,518.73,430.04
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,453.17,375.22
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,368.52,304.93
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,224.6,186.78
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,67.23,52.27
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,174.02,144.96
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,301.53,251.02
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,254.6,212.27
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,222.97,186.24
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,204.54,171.0
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,186.17,155.58
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,163.34,136.44
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,140.54,116.93
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,114.76,94.34
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,89.01,71.39
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,59.98,45.12
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,24.98,12.38
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,11.37,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,13.31,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,25.72,15.65
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,42.33,29.09
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,65.42,47.08
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,89.74,67.56
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,115.85,90.31
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,141.64,113.5
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,168.39,137.48
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,193.24,159.39
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,218.74,181.5
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,244.5,203.86
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,271.0,226.58
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,335.49,280.6
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,398.86,333.1
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,420.15,350.86
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,440.31,367.71
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,440.35,367.88
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,437.7,365.78
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,402.85,337.26
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,378.08,316.46
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,360.07,301.13
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,340.8,284.66
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,398.69,334.7
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,473.05,396.71
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,504.82,423.91
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,552.1,462.98
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,482.28,406.34
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,429.55,362.92
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,400.22,339.22
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,370.52,314.68
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,336.85,287.07
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,302.87,258.44
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,257.45,218.65
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,212.98,178.74
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,160.13,130.67
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,106.6,74.15
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,36.04,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,12.33,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,24.23,14.19
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,38.35,26.68
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,54.32,40.36
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,71.93,55.4
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,90.83,71.57
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,108.81,87.2
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,127.58,103.46
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,143.9,117.39
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,160.56,131.41
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,194.68,160.15
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,239.23,197.5
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,309.57,256.31
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,398.4,329.37
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,435.37,359.89
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,473.54,391.36
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,413.04,340.55
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,331.13,271.75
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,295.51,242.74
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,270.52,221.82
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,292.06,240.3
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,314.38,259.3
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,293.97,242.88
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,273.01,225.98
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,179.96,148.29
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,83.08,65.56
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,46.34,34.41
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,11.43,4.29
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.11,3.16
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.45,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,11.89,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,23.46,13.5
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,37.84,26.27
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,53.61,40.04
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,70.34,54.38
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,88.23,69.68
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,105.58,84.74
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,123.68,100.37
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,139.56,113.85
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,155.92,127.58
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,84.85,67.48
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,14.08,6.55
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,68.56,53.45
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,126.54,102.56
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,122.32,98.82
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,118.08,95.18
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,91.73,72.86
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,66.35,51.29
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,127.31,103.5
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,193.85,159.8
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,156.2,127.93
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,118.72,96.07
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,150.24,123.24
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,183.78,151.88
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,134.76,110.35
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,87.1,69.55
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,182.21,153.05
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,290.91,245.79
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,269.21,227.47
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,247.39,209.2
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,222.18,188.07
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,196.88,166.41
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,165.38,138.58
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,133.89,110.32
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,85.26,67.15
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,48.23,31.71
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,20.4,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,12.33,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,24.23,14.13
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,39.48,27.55
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,56.91,42.42
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,76.19,58.86
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,96.9,76.57
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,117.6,94.45
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,139.53,113.36
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,158.38,129.58
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,178.32,146.69
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,125.2,102.15
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,66.34,51.74
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,36.61,26.1
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.04,0.46
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,50.36,37.9
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,94.99,76.01
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,239.61,199.97
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,380.71,317.11
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,413.82,344.46
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,462.22,384.03
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,380.84,316.78
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,295.33,245.18
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,334.23,278.35
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,358.71,299.35
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,355.66,297.43
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,352.06,295.2
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,212.7,178.85
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,84.35,67.55
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,76.31,60.84
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,68.31,53.97
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,58.7,45.72
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,49.08,37.34
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,39.28,28.63
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,29.98,20.29
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,21.13,12.34
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,12.31,3.98
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.14,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,14.06,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,27.13,16.77
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,43.3,30.11
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,67.19,48.27
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,94.17,69.88
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,124.87,95.56
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,154.36,121.56
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,185.41,148.92
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,222.27,180.35
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,258.49,211.02
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,258.02,211.98
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,257.57,212.16
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,277.17,228.21
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,296.75,243.89
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,216.03,177.54
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,131.69,106.41
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,134.4,108.86
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,137.2,111.17
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,137.57,111.47
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,138.01,111.87
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,202.89,166.81
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,262.09,216.09
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,257.65,212.43
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,253.17,209.06
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,244.61,202.45
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,235.97,195.78
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,526.83,439.93
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,764.61,619.53
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,735.11,595.25
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,703.12,571.8
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,655.3,536.29
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,606.26,498.73
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,543.96,448.46
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,482.14,396.58
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,400.57,326.8
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,317.48,241.91
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,154.18,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,13.31,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,25.72,15.82
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,41.2,28.81
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,63.24,46.11
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,87.41,66.46
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,113.4,89.08
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,138.36,111.45
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,164.29,134.62
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,186.73,154.45
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,209.37,174.07
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,229.11,190.85
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,248.57,207.02
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,297.27,247.49
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,360.14,298.7
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,382.74,316.51
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,405.11,334.17
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,268.68,222.53
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,117.31,94.26
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,221.91,183.51
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,340.7,280.89
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,363.06,298.65
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,385.89,317.25
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,335.23,275.68
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,267.67,220.26
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,351.29,291.28
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,435.46,360.46
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,359.89,299.39
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,300.71,250.97
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,277.33,232.21
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,253.88,212.9
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,228.69,192.35
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,203.43,171.21
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,171.97,143.86
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,140.58,116.03
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,92.03,73.27
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,55.22,38.94
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,23.53,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,11.6,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,23.77,14.0
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,39.16,21.61
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,82.51,45.1
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,129.3,80.02
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,182.31,125.15
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,162.52,124.24
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,96.21,78.25
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,105.68,86.41
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,115.23,94.48
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,137.39,113.26
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,161.02,133.24
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,159.71,131.68
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,157.78,129.59
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,210.45,174.13
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,259.41,214.94
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,253.32,209.42
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,246.31,203.31
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,251.04,207.24
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,255.87,211.22
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,254.61,210.18
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,253.31,209.16
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,227.99,188.02
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,188.37,155.04
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,131.5,107.46
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,76.84,60.86
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,85.4,68.39
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,94.77,76.51
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,85.73,68.84
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,76.72,61.18
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,66.63,52.5
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,56.54,43.71
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,45.28,33.8
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,34.41,24.13
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,24.67,15.43
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,14.95,6.46
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,12.49,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,25.61,15.58
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,41.09,23.72
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,84.71,47.52
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,132.07,82.46
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,186.61,128.43
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,239.7,177.0
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,296.87,229.72
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,227.83,183.84
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,104.92,85.12
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,113.48,92.29
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,122.15,99.3
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,129.5,105.15
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,136.96,111.06
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,141.91,115.07
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,147.0,119.2
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,379.44,315.68
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,615.4,501.69
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,634.02,514.08
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,650.43,526.49
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,667.79,539.57
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,676.96,546.66
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,662.24,535.68
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,651.41,527.62
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,656.13,532.34
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,665.18,539.81
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,606.55,495.71
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,553.57,454.91
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,525.97,434.18
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,497.09,411.82
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,462.35,384.94
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,426.68,356.48
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,379.98,318.03
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,333.83,278.55
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,276.23,228.08
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,221.17,173.97
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,109.42,28.97
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,13.22,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,25.81,15.74
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,39.79,28.01
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,57.16,42.63
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,75.41,58.26
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,94.91,75.16
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,114.41,92.24
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,134.73,109.95
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,153.09,125.68
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,172.04,141.7
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,169.91,140.11
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,159.79,131.51
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,193.12,159.33
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,222.58,183.61
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,200.26,164.3
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,167.35,136.2
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,187.63,152.98
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,208.9,170.35
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,260.18,212.96
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,302.05,247.48
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,300.37,246.09
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,298.46,244.75
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,300.64,246.96
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,302.8,249.17
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,300.61,247.53
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,298.26,245.8
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,561.75,462.74
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,772.67,619.75
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,742.67,595.43
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,710.19,571.55
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,664.95,538.6
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,618.36,503.62
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,557.05,455.88
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,496.11,406.4
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,418.61,341.47
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,339.34,266.65
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,168.71,64.21
