Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,12.0,7.0,6.14,0.0
2016,1,22,8,0,0.0,14.0,2.9,12.0,14.0,12.3,4.83
2016,1,22,8,15,0.0,22.0,2.85,12.0,22.0,19.36,10.75
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,26.42,17.04
2016,1,22,8,45,0.0,38.5,2.75,12.0,38.5,33.94,23.68
2016,1,22,9,0,0.0,47.0,2.7,12.0,47.0,41.47,30.26
2016,1,22,9,15,0.0,55.0,2.75,12.0,55.0,48.56,36.39
2016,1,22,9,30,0.0,63.0,2.8,12.0,63.0,55.67,42.47
2016,1,22,9,45,6.5,105.5,2.9,12.5,108.0,96.12,76.7
2016,1,22,10,0,13.0,148.0,3.0,13.0,153.0,138.37,111.93
2016,1,22,10,15,6.5,139.5,3.05,13.0,142.0,128.47,103.48
2016,1,22,10,30,0.0,131.0,3.1,13.0,131.0,117.71,94.3
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,128.7,103.35
2016,1,22,11,0,0.0,154.0,3.3,13.0,154.0,139.87,112.51
2016,1,22,11,15,34.5,190.5,3.35,13.0,208.5,206.53,168.22
2016,1,22,11,30,69.0,227.0,3.4,13.0,263.0,271.82,222.04
2016,1,22,11,45,43.5,213.5,3.5,13.0,236.0,242.7,197.67
2016,1,22,12,0,18.0,200.0,3.6,13.0,209.0,200.7,162.71
2016,1,22,12,15,9.5,183.0,3.55,13.0,188.0,177.83,143.73
2016,1,22,12,30,1.0,166.0,3.5,13.0,167.0,154.51,124.22
2016,1,22,12,45,0.5,151.5,3.5,13.0,152.0,139.98,112.25
2016,1,22,13,0,0.0,137.0,3.5,13.0,137.0,125.46,100.24
2016,1,22,13,15,13.5,167.5,3.35,13.0,174.5,168.94,136.96
2016,1,22,13,30,27.0,198.0,3.2,13.0,212.0,215.1,175.49
2016,1,22,13,45,13.5,169.5,3.1,13.0,176.5,173.66,140.97
2016,1,22,14,0,0.0,141.0,3.0,13.0,141.0,132.39,106.38
2016,1,22,14,15,0.0,120.0,3.0,13.0,120.0,111.17,88.85
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,90.13,71.3
2016,1,22,14,45,0.0,91.0,3.0,13.0,91.0,82.62,65.08
2016,1,22,15,0,0.0,83.0,3.0,13.0,83.0,75.13,58.83
2016,1,22,15,15,0.0,73.5,3.0,12.5,73.5,66.09,51.31
2016,1,22,15,30,0.0,64.0,3.0,12.0,64.0,57.06,43.69
2016,1,22,15,45,0.0,54.0,3.0,12.0,54.0,47.69,35.58
2016,1,22,16,0,0.0,44.0,3.0,12.0,44.0,38.82,27.83
2016,1,22,16,15,0.0,34.0,3.0,11.5,34.0,29.97,20.05
2016,1,22,16,30,0.0,24.0,3.0,11.0,24.0,21.13,12.21
2016,1,22,16,45,0.0,15.0,3.0,11.0,15.0,13.19,4.85
2016,1,22,17,0,0.0,6.0,3.0,11.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,3.0,11.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,7,45,62.0,24.5,3.9,9.5,31.0,19.82,5.32
2016,1,23,8,0,124.0,49.0,4.0,10.0,62.0,38.25,27.19
2016,1,23,8,15,207.5,65.0,4.05,10.0,99.5,52.85,41.31
2016,1,23,8,30,291.0,81.0,4.1,10.0,137.0,88.59,59.74
2016,1,23,8,45,335.0,95.5,4.15,10.5,175.0,128.39,89.7
2016,1,23,9,0,379.0,110.0,4.2,11.0,213.0,173.42,127.01
2016,1,23,9,15,189.5,79.0,4.25,11.0,130.5,121.42,92.41
2016,1,23,9,30,0.0,48.0,4.3,11.0,48.0,42.35,31.09
2016,1,23,9,45,98.5,110.0,4.35,11.0,150.0,139.24,112.51
2016,1,23,10,0,197.0,172.0,4.4,11.0,252.0,246.2,201.94
2016,1,23,10,15,445.0,144.5,4.4,11.0,342.0,360.48,296.67
2016,1,23,10,30,693.0,117.0,4.4,11.0,432.0,491.52,404.97
2016,1,23,10,45,451.5,169.0,4.4,11.0,378.5,438.91,363.14
2016,1,23,11,0,210.0,221.0,4.4,11.0,325.0,350.98,290.42
2016,1,23,11,15,181.0,230.5,4.45,11.0,322.0,353.49,292.64
2016,1,23,11,30,152.0,240.0,4.5,11.0,319.0,353.45,292.25
2016,1,23,11,45,76.0,132.0,4.55,11.0,171.5,189.96,157.09
2016,1,23,12,0,0.0,24.0,4.6,11.0,24.0,21.17,12.51
2016,1,23,12,15,0.0,56.5,4.6,11.0,56.5,49.95,37.15
2016,1,23,12,30,0.0,89.0,4.6,11.0,89.0,78.85,61.72
2016,1,23,12,45,407.5,96.0,4.7,11.0,312.0,473.11,400.04
2016,1,23,13,0,815.0,103.0,4.8,11.0,535.0,831.71,681.3
2016,1,23,13,15,468.5,166.5,4.8,11.0,413.5,618.16,512.71
2016,1,23,13,30,122.0,230.0,4.8,11.0,292.0,367.52,304.47
2016,1,23,13,45,61.0,189.0,4.8,11.0,220.0,251.31,208.56
2016,1,23,14,0,0.0,148.0,4.8,11.0,148.0,139.72,113.45
2016,1,23,14,15,38.5,164.5,4.7,11.0,181.0,207.08,171.95
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,265.39,222.08
2016,1,23,14,45,71.5,168.0,4.55,11.0,197.0,247.37,207.17
2016,1,23,15,0,66.0,155.0,4.5,11.0,180.0,229.41,192.33
2016,1,23,15,15,353.0,115.5,4.35,10.5,224.0,462.52,394.17
2016,1,23,15,30,640.0,76.0,4.2,10.0,268.0,641.5,540.88
2016,1,23,15,45,595.5,69.5,4.05,10.0,227.5,583.05,492.16
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,524.66,443.5
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,441.28,372.71
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,361.2,301.47
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,257.44,203.69
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,148.61,28.59
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,54.66,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,6.0,8.0,7.28,0.0
2016,1,24,7,45,46.5,24.0,1.95,6.5,29.0,20.07,6.45
2016,1,24,8,0,93.0,40.0,1.9,7.0,50.0,31.8,22.09
2016,1,24,8,15,121.5,58.0,1.85,7.0,78.0,46.87,36.54
2016,1,24,8,30,150.0,76.0,1.8,7.0,106.0,74.22,53.34
2016,1,24,8,45,169.0,93.5,1.8,7.5,134.5,103.76,77.0
2016,1,24,9,0,188.0,111.0,1.8,8.0,163.0,135.86,104.21
2016,1,24,9,15,205.0,125.5,1.75,8.0,190.0,167.25,131.73
2016,1,24,9,30,222.0,140.0,1.7,8.0,217.0,200.6,161.11
2016,1,24,9,45,304.5,144.5,1.7,8.5,261.5,250.23,202.49
2016,1,24,10,0,387.0,149.0,1.7,9.0,306.0,313.72,255.4
2016,1,24,10,15,304.5,174.0,1.7,9.0,303.5,316.93,260.09
2016,1,24,10,30,222.0,199.0,1.7,9.0,301.0,310.36,255.72
2016,1,24,10,45,317.0,194.0,1.7,9.5,347.5,379.83,312.69
2016,1,24,11,0,412.0,189.0,1.7,10.0,394.0,459.1,376.07
2016,1,24,11,15,447.0,188.0,1.65,10.5,417.0,502.22,409.44
2016,1,24,11,30,482.0,187.0,1.6,11.0,440.0,546.59,443.36
2016,1,24,11,45,679.0,134.5,1.6,11.5,498.0,660.38,531.82
2016,1,24,12,0,876.0,82.0,1.6,12.0,556.0,766.32,608.73
2016,1,24,12,15,877.5,82.0,1.7,12.0,558.0,793.79,628.17
2016,1,24,12,30,879.0,82.0,1.8,12.0,560.0,818.15,646.33
2016,1,24,12,45,885.5,79.0,1.9,12.0,555.5,839.85,662.72
2016,1,24,13,0,892.0,76.0,2.0,12.0,551.0,858.32,676.96
2016,1,24,13,15,886.0,75.0,2.15,12.0,537.0,865.16,683.59
2016,1,24,13,30,880.0,74.0,2.3,12.0,523.0,868.37,687.86
2016,1,24,13,45,865.0,74.5,2.45,12.0,501.0,862.03,685.4
2016,1,24,14,0,850.0,75.0,2.6,12.0,479.0,860.76,686.72
2016,1,24,14,15,835.5,73.0,2.6,11.5,451.0,844.74,677.43
2016,1,24,14,30,821.0,71.0,2.6,11.0,423.0,825.43,665.82
2016,1,24,14,45,797.0,69.5,2.65,11.0,389.0,795.51,645.4
2016,1,24,15,0,773.0,68.0,2.7,11.0,355.0,762.93,622.72
2016,1,24,15,15,743.0,64.5,2.55,10.5,316.5,720.49,591.98
2016,1,24,15,30,713.0,61.0,2.4,10.0,278.0,676.29,559.14
2016,1,24,15,45,673.5,56.0,2.25,10.0,237.0,621.47,515.99
2016,1,24,16,0,634.0,51.0,2.1,10.0,196.0,566.19,471.02
2016,1,24,16,15,565.0,44.5,2.0,9.5,153.5,495.0,412.46
2016,1,24,16,30,496.0,38.0,1.9,9.0,111.0,420.71,348.04
2016,1,24,16,45,380.5,29.0,1.85,8.5,73.0,317.71,252.73
2016,1,24,17,0,265.0,20.0,1.8,8.0,35.0,209.86,71.36
2016,1,24,17,15,132.5,10.0,1.75,7.5,17.5,82.42,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.8,8.0,13.0,10.01,0.0
2016,1,25,7,45,249.0,22.5,0.8,8.5,45.5,18.42,6.09
2016,1,25,8,0,393.0,34.0,0.8,9.0,78.0,27.59,18.37
2016,1,25,8,15,478.0,42.0,0.75,9.0,119.5,37.89,28.34
2016,1,25,8,30,563.0,50.0,0.7,9.0,161.0,83.34,45.46
2016,1,25,8,45,618.0,55.0,0.7,9.5,203.5,132.2,80.22
2016,1,25,9,0,673.0,60.0,0.7,10.0,246.0,187.2,125.7
2016,1,25,9,15,398.5,103.0,0.65,10.0,217.5,198.09,148.95
2016,1,25,9,30,124.0,146.0,0.6,10.0,189.0,172.7,138.18
2016,1,25,9,45,180.5,158.5,0.55,10.5,229.0,214.21,172.16
2016,1,25,10,0,237.0,171.0,0.5,11.0,269.0,266.76,214.67
2016,1,25,10,15,503.5,132.5,0.45,11.0,359.0,376.47,301.66
2016,1,25,10,30,770.0,94.0,0.4,11.0,449.0,508.78,404.11
2016,1,25,10,45,450.5,160.5,0.4,11.5,371.0,430.3,343.31
2016,1,25,11,0,131.0,227.0,0.4,12.0,293.0,308.78,247.09
2016,1,25,11,15,103.0,230.5,0.35,12.0,283.5,292.73,235.07
2016,1,25,11,30,75.0,234.0,0.3,12.0,274.0,282.82,226.69
2016,1,25,11,45,46.5,219.0,0.3,12.5,244.0,250.15,200.11
2016,1,25,12,0,18.0,204.0,0.3,13.0,214.0,204.3,162.88
2016,1,25,12,15,18.0,204.5,0.3,13.0,214.5,206.08,164.61
2016,1,25,12,30,18.0,205.0,0.3,13.0,215.0,207.9,166.09
2016,1,25,12,45,427.0,149.0,0.3,13.0,378.0,544.46,435.24
2016,1,25,13,0,836.0,93.0,0.3,13.0,541.0,840.74,641.86
2016,1,25,13,15,829.5,92.0,0.3,13.0,527.5,847.01,641.45
2016,1,25,13,30,823.0,91.0,0.3,13.0,514.0,849.75,643.78
2016,1,25,13,45,562.5,145.5,0.35,13.0,429.5,689.41,535.04
2016,1,25,14,0,302.0,200.0,0.4,13.0,345.0,512.66,405.55
2016,1,25,14,15,293.5,191.0,0.45,13.0,325.0,496.67,396.87
2016,1,25,14,30,285.0,182.0,0.5,13.0,305.0,479.56,385.28
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.0,458.24,370.58
2016,1,25,15,0,279.0,152.0,0.6,13.0,257.0,435.67,354.67
2016,1,25,15,15,481.0,109.0,0.6,12.5,267.0,561.03,455.81
2016,1,25,15,30,683.0,66.0,0.6,12.0,277.0,665.8,533.34
2016,1,25,15,45,641.0,60.5,0.6,12.0,236.0,609.45,490.16
2016,1,25,16,0,599.0,55.0,0.6,12.0,195.0,553.09,447.4
2016,1,25,16,15,530.0,48.5,0.65,11.5,153.0,476.58,388.17
2016,1,25,16,30,461.0,42.0,0.7,11.0,111.0,403.04,327.22
2016,1,25,16,45,349.5,32.0,0.8,10.5,73.5,302.18,238.2
2016,1,25,17,0,238.0,22.0,0.9,10.0,36.0,197.87,86.63
2016,1,25,17,15,119.0,11.0,0.9,10.0,18.0,76.09,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,7.0,14.0,12.73,0.0
2016,1,26,7,45,207.0,24.0,1.4,7.5,48.0,19.69,7.59
2016,1,26,8,0,414.0,34.0,1.5,8.0,82.0,27.54,18.46
2016,1,26,8,15,498.0,42.0,1.5,8.0,124.5,37.98,28.54
2016,1,26,8,30,582.0,50.0,1.5,8.0,167.0,84.62,46.06
2016,1,26,8,45,637.0,55.0,1.55,8.5,210.5,134.7,81.97
2016,1,26,9,0,692.0,60.0,1.6,9.0,254.0,192.68,130.52
2016,1,26,9,15,727.0,64.0,1.6,9.0,294.5,248.42,180.97
2016,1,26,9,30,762.0,68.0,1.6,9.0,335.0,307.31,234.73
2016,1,26,9,45,552.0,113.5,1.6,9.5,317.5,319.05,253.37
2016,1,26,10,0,342.0,159.0,1.6,10.0,300.0,299.15,242.48
2016,1,26,10,15,444.0,150.5,1.55,10.5,348.0,366.23,297.78
2016,1,26,10,30,546.0,142.0,1.5,11.0,396.0,436.77,354.74
2016,1,26,10,45,702.5,113.0,1.5,11.5,456.5,530.33,428.97
2016,1,26,11,0,859.0,84.0,1.5,12.0,517.0,628.45,504.86
2016,1,26,11,15,867.0,85.0,1.45,12.0,534.0,672.85,538.32
2016,1,26,11,30,875.0,86.0,1.4,12.0,551.0,715.22,569.9
2016,1,26,11,45,879.5,86.0,1.4,12.5,561.0,751.66,594.4
2016,1,26,12,0,884.0,86.0,1.4,13.0,571.0,785.39,616.7
2016,1,26,12,15,885.0,86.5,1.4,13.0,572.5,814.07,636.44
2016,1,26,12,30,886.0,87.0,1.4,13.0,574.0,839.56,653.99
2016,1,26,12,45,879.0,88.0,1.4,13.0,567.5,855.67,665.07
2016,1,26,13,0,872.0,89.0,1.4,13.0,561.0,868.1,673.83
2016,1,26,13,15,866.0,88.5,1.4,13.0,547.0,875.91,679.57
2016,1,26,13,30,860.0,88.0,1.4,13.0,533.0,880.06,683.0
2016,1,26,13,45,714.5,115.5,1.4,13.0,475.5,797.01,625.53
2016,1,26,14,0,569.0,143.0,1.4,13.0,418.0,696.37,554.85
2016,1,26,14,15,541.5,140.5,1.4,13.0,390.0,670.06,537.46
2016,1,26,14,30,514.0,138.0,1.4,13.0,362.0,641.74,517.51
2016,1,26,14,45,434.0,139.5,1.4,13.0,318.5,571.5,464.48
2016,1,26,15,0,354.0,141.0,1.4,13.0,275.0,484.45,397.89
2016,1,26,15,15,334.0,130.0,1.3,12.5,246.0,450.43,372.54
2016,1,26,15,30,314.0,119.0,1.2,12.0,217.0,416.09,345.87
2016,1,26,15,45,294.5,103.5,1.1,11.5,185.0,375.56,313.64
2016,1,26,16,0,275.0,88.0,1.0,11.0,153.0,334.98,280.34
2016,1,26,16,15,244.0,72.0,1.05,10.5,120.5,285.57,238.8
2016,1,26,16,30,213.0,56.0,1.1,10.0,88.0,251.6,207.95
2016,1,26,16,45,154.0,39.5,1.2,9.5,58.5,171.79,137.0
2016,1,26,17,0,95.0,23.0,1.3,9.0,29.0,101.74,50.94
2016,1,26,17,15,47.5,11.5,1.3,8.5,14.5,36.94,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,13.64,0.0
2016,1,27,7,45,183.0,26.5,2.35,7.5,48.0,20.83,8.97
2016,1,27,8,0,366.0,38.0,2.4,8.0,81.0,31.04,21.56
2016,1,27,8,15,450.0,47.0,2.3,8.0,123.0,41.81,31.98
2016,1,27,8,30,534.0,56.0,2.2,8.0,165.0,86.5,49.48
2016,1,27,8,45,590.0,62.0,2.15,8.5,208.0,134.85,84.31
2016,1,27,9,0,646.0,68.0,2.1,9.0,251.0,189.59,130.05
2016,1,27,9,15,682.5,72.5,2.1,9.0,291.0,244.05,179.26
2016,1,27,9,30,719.0,77.0,2.1,9.0,331.0,301.92,232.05
2016,1,27,9,45,761.0,76.0,2.15,9.5,370.0,360.23,284.33
2016,1,27,10,0,803.0,75.0,2.2,10.0,409.0,420.51,337.2
2016,1,27,10,15,820.0,77.0,2.05,10.5,440.0,474.77,383.54
2016,1,27,10,30,837.0,79.0,1.9,11.0,471.0,528.91,427.99
2016,1,27,10,45,851.5,80.0,1.8,11.5,495.5,580.13,468.73
2016,1,27,11,0,866.0,81.0,1.7,12.0,520.0,630.37,507.23
2016,1,27,11,15,873.5,82.0,1.55,12.0,537.5,674.78,540.6
2016,1,27,11,30,881.0,83.0,1.4,12.0,555.0,717.1,571.17
2016,1,27,11,45,887.0,82.5,1.3,12.5,565.0,748.97,591.22
2016,1,27,12,0,893.0,82.0,1.2,13.0,575.0,782.94,612.46
2016,1,27,12,15,893.5,82.0,1.15,13.0,576.5,810.35,630.5
2016,1,27,12,30,894.0,82.0,1.1,13.0,578.0,834.54,646.28
2016,1,27,12,45,896.5,80.0,1.05,13.5,573.0,854.69,658.05
2016,1,27,13,0,899.0,78.0,1.0,14.0,568.0,871.44,667.52
2016,1,27,13,15,894.0,77.5,1.0,14.0,554.5,880.06,673.63
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,885.04,677.53
2016,1,27,13,45,881.5,75.0,1.0,14.0,520.0,882.28,676.38
2016,1,27,14,0,874.0,73.0,1.0,14.0,499.0,875.9,673.01
2016,1,27,14,15,861.0,71.5,0.95,14.0,471.0,870.48,669.62
2016,1,27,14,30,848.0,70.0,0.9,14.0,443.0,852.99,658.02
2016,1,27,14,45,830.5,67.5,0.9,14.0,409.5,827.05,641.56
2016,1,27,15,0,813.0,65.0,0.9,14.0,376.0,798.16,622.92
2016,1,27,15,15,785.5,62.0,0.8,13.5,337.0,757.62,595.29
2016,1,27,15,30,758.0,59.0,0.7,13.0,298.0,715.08,565.63
2016,1,27,15,45,719.0,54.5,0.65,13.0,255.5,659.96,525.55
2016,1,27,16,0,680.0,50.0,0.6,13.0,213.0,604.24,483.58
2016,1,27,16,15,616.5,44.5,0.65,12.5,169.0,529.49,427.07
2016,1,27,16,30,553.0,39.0,0.7,12.0,125.0,456.65,368.69
2016,1,27,16,45,445.5,30.5,0.75,11.5,84.5,363.51,287.45
2016,1,27,17,0,338.0,22.0,0.8,11.0,44.0,262.74,152.51
2016,1,27,17,15,169.0,11.0,0.8,10.5,22.0,104.54,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,8.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,1.05,8.5,16.0,14.08,4.6
2016,1,28,8,0,0.0,27.0,1.1,9.0,27.0,23.8,15.25
2016,1,28,8,15,0.0,41.0,1.1,9.0,41.0,35.93,26.66
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,48.03,36.11
2016,1,28,8,45,0.0,68.5,1.15,9.5,68.5,59.91,46.52
2016,1,28,9,0,0.0,82.0,1.2,10.0,82.0,71.94,56.88
2016,1,28,9,15,0.0,95.5,1.15,10.0,95.5,84.11,67.31
2016,1,28,9,30,0.0,109.0,1.1,10.0,109.0,96.42,77.72
2016,1,28,9,45,134.0,141.0,1.1,10.5,197.0,180.84,146.33
2016,1,28,10,0,268.0,173.0,1.1,11.0,285.0,281.57,227.81
2016,1,28,10,15,354.0,171.0,1.2,11.0,331.0,337.5,273.67
2016,1,28,10,30,440.0,169.0,1.3,11.0,377.0,408.68,331.66
2016,1,28,10,45,436.0,180.0,1.45,11.5,394.5,442.24,358.7
2016,1,28,11,0,432.0,191.0,1.6,12.0,412.0,474.48,384.35
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,357.48,290.46
2016,1,28,11,30,19.0,204.0,1.5,13.0,214.0,202.02,162.32
2016,1,28,11,45,20.0,207.5,1.5,13.5,218.5,207.56,167.01
2016,1,28,12,0,21.0,211.0,1.5,14.0,223.0,213.22,171.23
2016,1,28,12,15,10.5,155.0,1.5,14.0,161.0,150.0,119.68
2016,1,28,12,30,0.0,99.0,1.5,14.0,99.0,88.13,68.46
2016,1,28,12,45,0.0,94.0,1.55,14.5,94.0,83.48,64.58
2016,1,28,13,0,0.0,89.0,1.6,15.0,89.0,78.84,60.64
2016,1,28,13,15,147.0,158.0,1.55,15.0,235.5,298.85,244.93
2016,1,28,13,30,294.0,227.0,1.5,15.0,382.0,530.38,425.46
2016,1,28,13,45,166.5,213.5,1.5,15.0,300.5,389.42,313.73
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,246.93,198.68
2016,1,28,14,15,19.5,171.0,1.45,14.5,180.5,182.72,147.34
2016,1,28,14,30,0.0,142.0,1.4,14.0,142.0,135.07,108.07
2016,1,28,14,45,18.0,147.5,1.35,14.0,154.5,159.04,128.99
2016,1,28,15,0,36.0,153.0,1.3,14.0,167.0,198.48,162.26
2016,1,28,15,15,32.5,138.0,1.2,13.5,150.0,179.69,147.04
2016,1,28,15,30,29.0,123.0,1.1,13.0,133.0,160.98,131.86
2016,1,28,15,45,24.0,106.5,1.05,13.0,114.0,139.04,113.43
2016,1,28,16,0,19.0,90.0,1.0,13.0,95.0,106.91,86.15
2016,1,28,16,15,10.5,72.5,1.0,12.5,75.5,82.51,65.06
2016,1,28,16,30,2.0,55.0,1.0,12.0,56.0,58.3,43.84
2016,1,28,16,45,1.0,37.5,1.0,12.0,38.0,38.79,26.47
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,17.63,5.9
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,9.1,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,13.0,2.5,12.0,17.0,11.82,0.0
2016,1,29,7,45,246.5,24.5,2.65,12.5,50.0,19.93,9.06
2016,1,29,8,0,384.0,36.0,2.8,13.0,83.0,29.0,19.45
2016,1,29,8,15,465.5,43.5,2.8,13.0,124.0,38.74,28.67
2016,1,29,8,30,547.0,51.0,2.8,13.0,165.0,82.96,45.02
2016,1,29,8,45,273.5,73.5,2.85,13.0,130.5,101.12,68.61
2016,1,29,9,0,0.0,96.0,2.9,13.0,96.0,83.86,66.33
2016,1,29,9,15,1.0,110.5,2.9,13.0,111.0,97.38,77.79
2016,1,29,9,30,2.0,125.0,2.9,13.0,126.0,111.17,89.32
2016,1,29,9,45,1.0,92.0,2.95,13.5,92.5,81.87,64.29
2016,1,29,10,0,0.0,59.0,3.0,14.0,59.0,52.12,38.88
2016,1,29,10,15,0.0,45.5,3.0,14.0,45.5,40.16,28.66
2016,1,29,10,30,0.0,32.0,3.0,14.0,32.0,28.22,18.45
2016,1,29,10,45,0.0,34.5,3.0,14.0,34.5,30.44,20.3
2016,1,29,11,0,0.0,37.0,3.0,14.0,37.0,32.66,22.14
2016,1,29,11,15,0.0,46.0,3.0,14.0,46.0,40.63,28.86
2016,1,29,11,30,0.0,55.0,3.0,14.0,55.0,48.62,35.57
2016,1,29,11,45,0.0,51.0,3.0,14.0,51.0,45.07,32.55
2016,1,29,12,0,0.0,47.0,3.0,14.0,47.0,41.53,29.54
2016,1,29,12,15,0.0,68.0,3.0,14.0,68.0,60.17,45.23
2016,1,29,12,30,0.0,89.0,3.0,14.0,89.0,78.85,60.87
2016,1,29,12,45,0.0,86.0,3.0,14.0,86.0,76.18,58.63
2016,1,29,13,0,0.0,83.0,3.0,14.0,83.0,73.5,56.42
2016,1,29,13,15,0.0,85.5,3.0,14.0,85.5,75.72,58.33
2016,1,29,13,30,0.0,88.0,3.0,14.0,88.0,77.94,60.25
2016,1,29,13,45,0.0,48.0,3.0,14.0,48.0,42.4,30.38
2016,1,29,14,0,0.0,8.0,3.0,14.0,8.0,7.05,0.36
2016,1,29,14,15,0.0,7.5,3.0,13.5,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.0,3.0,13.0,6.0,5.28,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.75,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.88,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.44,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,2.4,7.5,10.0,0.0,0.0
2016,1,30,7,30,0.0,20.0,2.5,8.0,20.0,18.19,0.0
2016,1,30,7,45,235.0,26.5,2.65,8.5,56.0,21.68,11.03
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,26.39,17.59
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,38.95,29.38
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,86.76,46.05
2016,1,30,8,45,680.0,49.5,2.95,9.5,223.0,137.86,82.61
2016,1,30,9,0,734.0,53.0,3.0,10.0,267.0,194.99,130.76
2016,1,30,9,15,451.5,103.0,3.0,10.0,240.5,211.8,160.07
2016,1,30,9,30,169.0,153.0,3.0,10.0,214.0,192.65,154.94
2016,1,30,9,45,509.5,107.5,3.05,10.5,319.0,295.51,236.12
2016,1,30,10,0,850.0,62.0,3.1,11.0,424.0,428.3,343.87
2016,1,30,10,15,865.5,64.0,3.1,11.0,455.5,483.72,392.47
2016,1,30,10,30,881.0,66.0,3.1,11.0,487.0,538.75,439.69
2016,1,30,10,45,892.0,67.0,3.1,11.5,511.5,589.44,481.35
2016,1,30,11,0,903.0,68.0,3.1,12.0,536.0,638.73,520.67
2016,1,30,11,15,910.0,69.0,3.1,12.0,553.5,683.74,556.62
2016,1,30,11,30,917.0,70.0,3.1,12.0,571.0,726.53,589.0
2016,1,30,11,45,652.0,149.5,3.15,12.0,509.0,661.68,537.38
2016,1,30,12,0,387.0,229.0,3.2,12.0,447.0,549.4,447.39
2016,1,30,12,15,655.0,150.5,3.2,12.0,521.0,712.15,578.33
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,851.04,680.61
2016,1,30,12,45,914.0,74.5,3.2,12.0,587.5,867.63,691.67
2016,1,30,13,0,905.0,77.0,3.2,12.0,580.0,880.43,701.13
2016,1,30,13,15,579.0,157.5,3.2,12.0,476.5,716.43,580.34
2016,1,30,13,30,253.0,238.0,3.2,12.0,373.0,507.95,414.38
2016,1,30,13,45,231.5,230.5,3.2,12.0,350.5,468.15,384.68
2016,1,30,14,0,210.0,223.0,3.2,12.0,328.0,443.89,365.8
2016,1,30,14,15,150.0,210.0,3.2,12.0,283.0,377.61,312.01
2016,1,30,14,30,90.0,197.0,3.2,12.0,238.0,294.85,244.08
2016,1,30,14,45,45.0,145.5,3.25,12.0,166.0,192.22,158.88
2016,1,30,15,0,0.0,94.0,3.3,12.0,94.0,85.73,67.89
2016,1,30,15,15,0.0,84.5,3.15,11.5,84.5,76.75,60.57
2016,1,30,15,30,0.0,75.0,3.0,11.0,75.0,67.79,53.08
2016,1,30,15,45,0.0,64.5,2.95,10.5,64.5,57.78,44.57
2016,1,30,16,0,0.0,54.0,2.9,10.0,54.0,47.76,35.92
2016,1,30,16,15,0.0,43.0,2.75,9.5,43.0,37.94,27.31
2016,1,30,16,30,0.0,32.0,2.6,9.0,32.0,28.2,18.66
2016,1,30,16,45,0.0,22.0,2.5,8.5,22.0,19.36,10.71
2016,1,30,17,0,0.0,12.0,2.4,8.0,12.0,10.54,2.07
2016,1,30,17,15,0.0,6.0,2.4,7.5,6.0,5.46,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,5.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,2.3,5.0,19.0,17.28,0.0
2016,1,31,7,45,166.0,30.0,2.4,5.5,51.0,23.47,13.03
2016,1,31,8,0,332.0,41.0,2.5,6.0,83.0,33.24,23.97
2016,1,31,8,15,388.0,52.5,2.6,6.0,121.0,45.89,31.49
2016,1,31,8,30,444.0,64.0,2.7,6.0,159.0,87.23,53.85
2016,1,31,8,45,482.0,73.5,2.8,6.5,198.0,131.19,86.83
2016,1,31,9,0,520.0,83.0,2.9,7.0,237.0,179.59,128.17
2016,1,31,9,15,548.0,90.0,3.0,7.0,273.0,227.34,171.75
2016,1,31,9,30,576.0,97.0,3.1,7.0,309.0,277.81,218.29
2016,1,31,9,45,720.0,82.0,3.25,7.5,373.5,352.18,282.07
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,440.67,357.64
2016,1,31,10,15,815.5,77.5,3.5,8.0,448.0,476.07,391.36
2016,1,31,10,30,767.0,88.0,3.6,8.0,458.0,504.78,418.27
2016,1,31,10,45,847.0,79.0,3.7,8.5,506.0,580.22,480.8
2016,1,31,11,0,927.0,70.0,3.8,9.0,554.0,656.99,542.92
2016,1,31,11,15,934.5,71.0,3.95,9.0,572.5,703.47,580.98
2016,1,31,11,30,942.0,72.0,4.1,9.0,591.0,747.7,615.6
2016,1,31,11,45,948.0,71.5,4.3,9.5,601.5,786.63,644.59
2016,1,31,12,0,954.0,71.0,4.5,10.0,612.0,822.73,671.37
2016,1,31,12,15,955.0,71.5,4.65,10.0,614.0,853.01,694.74
2016,1,31,12,30,956.0,72.0,4.8,10.0,616.0,879.89,715.7
2016,1,31,12,45,948.5,74.0,4.95,10.0,609.5,897.89,730.19
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,912.01,742.0
2016,1,31,13,15,935.5,75.0,5.1,10.0,588.5,920.3,748.64
2016,1,31,13,30,930.0,74.0,5.1,10.0,574.0,924.73,752.6
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.0,921.0,751.35
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,913.52,747.47
2016,1,31,14,15,891.5,73.0,5.3,10.0,501.0,898.29,737.21
2016,1,31,14,30,878.0,71.0,5.3,10.0,472.0,879.57,724.39
2016,1,31,14,45,854.5,70.0,5.3,10.0,436.5,858.75,709.97
2016,1,31,15,0,831.0,69.0,5.3,10.0,401.0,826.25,686.44
2016,1,31,15,15,803.5,66.0,5.2,9.5,361.0,785.17,656.64
2016,1,31,15,30,776.0,63.0,5.1,9.0,321.0,741.96,624.52
2016,1,31,15,45,733.0,59.5,5.05,8.5,276.5,684.05,579.88
2016,1,31,16,0,690.0,56.0,5.0,8.0,232.0,625.52,533.14
2016,1,31,16,15,627.0,50.0,4.95,7.5,186.5,549.36,469.86
2016,1,31,16,30,564.0,44.0,4.9,7.0,141.0,482.92,411.84
2016,1,31,16,45,458.0,35.5,4.85,7.0,98.5,381.51,319.33
2016,1,31,17,0,352.0,27.0,4.8,7.0,56.0,287.03,213.23
2016,1,31,17,15,176.0,13.5,4.95,7.0,28.0,112.18,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,156.5,7.5,3.35,3.5,13.5,6.82,0.0
2016,2,1,7,30,313.0,15.0,3.4,4.0,27.0,13.64,0.0
2016,2,1,7,45,450.5,23.0,3.5,5.0,67.5,20.27,10.82
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,26.95,18.42
2016,2,1,8,15,659.5,36.5,3.7,6.5,154.5,37.75,22.25
2016,2,1,8,30,731.0,42.0,3.8,7.0,201.0,91.22,46.19
2016,2,1,8,45,775.5,45.5,3.95,7.5,247.0,147.6,87.34
2016,2,1,9,0,820.0,49.0,4.1,8.0,293.0,210.4,141.52
2016,2,1,9,15,848.5,51.5,4.1,8.0,336.0,270.57,197.66
2016,2,1,9,30,877.0,54.0,4.1,8.0,379.0,332.84,256.37
2016,2,1,9,45,886.0,59.5,4.15,8.5,416.0,392.76,312.41
2016,2,1,10,0,895.0,65.0,4.2,9.0,453.0,452.13,366.42
2016,2,1,10,15,909.0,67.0,4.1,9.0,484.5,509.46,417.45
2016,2,1,10,30,923.0,69.0,4.0,9.0,516.0,566.15,466.33
2016,2,1,10,45,929.0,71.5,3.95,9.5,540.5,617.84,509.15
2016,2,1,11,0,935.0,74.0,3.9,10.0,565.0,667.62,549.08
2016,2,1,11,15,941.0,74.5,3.85,10.0,582.5,713.05,585.62
2016,2,1,11,30,947.0,75.0,3.8,10.0,600.0,756.07,618.25
2016,2,1,11,45,948.5,76.0,3.75,10.0,609.5,793.72,645.69
2016,2,1,12,0,950.0,77.0,3.7,10.0,619.0,828.28,670.67
2016,2,1,12,15,950.5,77.0,3.6,10.0,621.0,857.63,691.44
2016,2,1,12,30,951.0,77.0,3.5,10.0,623.0,883.54,709.64
2016,2,1,12,45,946.5,77.5,3.45,10.5,616.0,902.27,721.62
2016,2,1,13,0,942.0,78.0,3.4,11.0,609.0,917.2,730.95
2016,2,1,13,15,936.5,77.0,3.35,11.0,595.0,925.58,737.05
2016,2,1,13,30,931.0,76.0,3.3,11.0,581.0,930.08,740.56
2016,2,1,13,45,923.0,74.5,3.3,11.0,559.0,927.88,739.79
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,921.85,736.5
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,907.21,728.09
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,889.04,717.22
