Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,861.84,698.39
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,840.1,683.54
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,799.45,654.53
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,756.62,623.36
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,702.29,581.71
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,647.11,538.12
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,574.13,480.3
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,502.68,420.76
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,406.42,336.7
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,316.26,239.23
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,154.05,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,8.19,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,14.23,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,24.69,14.65
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,36.74,27.13
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,47.97,32.59
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,92.41,55.03
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,130.31,91.13
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,149.73,115.64
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,182.87,144.64
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,218.23,175.66
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,309.18,248.0
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,427.69,343.39
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,356.95,291.56
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,232.19,190.63
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,189.62,155.49
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,138.07,111.85
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,228.17,187.49
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,319.62,261.99
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,454.21,371.55
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,589.72,478.02
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,574.26,465.24
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,568.28,460.6
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,565.22,457.75
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,560.18,453.36
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,560.21,453.95
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,558.82,453.47
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,552.08,449.36
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,543.9,444.21
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,529.67,434.23
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,514.03,423.17
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,676.7,554.27
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,814.51,656.06
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,774.11,626.78
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,731.63,597.24
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,670.02,551.62
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,614.68,509.32
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,541.35,451.72
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,470.14,392.91
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,370.12,306.3
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,277.79,213.41
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,133.82,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,21.25,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,25.83,16.1
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,32.15,23.4
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,43.3,28.08
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,90.68,51.24
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,141.78,89.1
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,198.05,137.37
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,254.0,188.43
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,314.28,243.51
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,370.54,294.82
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,427.39,345.16
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,407.47,333.06
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,357.76,293.74
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,390.29,320.38
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,423.16,346.35
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,567.51,463.48
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,723.73,585.17
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,637.03,514.42
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,521.22,421.25
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,495.99,401.35
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,452.4,366.5
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,310.75,253.58
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,142.28,114.03
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,194.5,158.31
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,266.03,217.08
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,396.72,325.7
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,529.01,431.29
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,490.11,399.81
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,433.35,355.73
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,505.86,416.12
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,574.83,471.53
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,534.96,441.13
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,494.57,410.64
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,450.49,376.26
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,406.13,340.59
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,352.35,296.47
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,299.88,251.6
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,234.97,193.86
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,174.32,133.86
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,84.66,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,8.19,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,14.84,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,23.15,14.0
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,31.21,22.49
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,42.64,26.91
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,91.5,50.52
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,143.84,89.3
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,203.16,140.25
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,259.68,192.28
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,319.02,247.31
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,375.94,299.58
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,433.44,350.92
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,488.97,399.6
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,544.29,446.64
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,595.45,488.38
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,645.37,527.89
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,608.77,496.6
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,544.88,443.58
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,569.48,462.24
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,580.27,469.75
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,729.18,585.68
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,854.1,674.0
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,873.24,683.96
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,888.87,692.56
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,897.23,697.42
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,910.61,705.88
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,815.44,639.4
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,701.93,558.55
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,673.41,538.5
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,642.93,515.95
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,678.69,545.12
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,717.67,574.42
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,674.33,543.16
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,629.52,511.12
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,582.97,476.48
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,535.54,440.07
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,470.41,389.54
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,406.83,337.22
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,329.2,270.63
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,256.9,200.59
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,126.99,6.18
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,9.1,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,16.62,0.0
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,25.76,16.36
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,34.62,25.51
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,46.93,30.49
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,95.54,54.54
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,147.47,92.81
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,205.02,141.81
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,262.31,193.8
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,324.03,249.86
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,382.3,301.9
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,442.14,353.67
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,498.64,402.3
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,554.97,449.2
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,606.27,490.09
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,656.21,528.59
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,702.2,563.3
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,746.04,594.85
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,782.1,617.65
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,815.08,637.76
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,750.74,589.81
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,662.53,521.81
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,787.73,613.54
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,903.22,688.16
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,911.08,692.25
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,915.17,695.52
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,915.62,696.59
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,912.34,695.35
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,898.21,687.84
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,880.58,678.1
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,856.65,663.98
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,829.57,647.53
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,789.94,622.36
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,748.1,595.03
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,692.28,556.47
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,641.89,520.51
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,569.38,466.56
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,498.73,411.13
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,398.11,326.71
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,304.64,239.97
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,150.62,34.91
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,9.1,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,16.54,0.0
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,24.31,15.23
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,31.87,22.99
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,44.22,27.46
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,93.63,51.53
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,148.01,91.59
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,205.35,140.23
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,262.64,192.18
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,322.5,246.45
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,380.35,297.8
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,439.0,347.99
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,494.69,395.2
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,550.01,440.41
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,599.04,478.47
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,648.59,515.37
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,693.22,549.69
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,735.64,580.6
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,613.93,487.06
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,439.72,349.79
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,524.77,417.96
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,600.82,476.52
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,761.48,597.61
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,890.99,686.1
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,899.99,691.18
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,905.3,695.36
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,903.43,694.83
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,897.91,692.03
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,820.8,638.99
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,726.1,573.04
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,666.93,531.6
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,614.78,493.69
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,581.0,469.52
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,545.97,443.71
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,602.68,488.31
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,637.82,513.7
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,567.94,461.12
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,499.39,407.77
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,414.8,337.71
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,330.22,259.87
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,162.66,59.13
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,8.19,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,15.99,0.51
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,22.64,13.8
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,29.18,20.43
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,42.17,24.33
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,94.66,48.92
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,149.9,89.48
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,209.82,140.79
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,270.78,196.22
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,332.06,252.16
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,391.39,305.84
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,450.65,357.76
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,507.19,405.62
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,563.17,451.24
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,615.15,492.34
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,665.58,530.88
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,711.84,566.48
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,755.78,597.83
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,793.79,623.25
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,828.82,646.34
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,858.86,666.59
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,885.47,684.4
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,905.87,697.13
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,922.57,707.41
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,931.47,713.83
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,936.47,717.83
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,934.86,717.51
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,929.4,714.78
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,916.56,706.1
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,900.15,695.12
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,874.99,678.67
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,846.74,660.06
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,808.98,634.72
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,777.18,613.23
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,724.98,576.28
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,671.76,537.55
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,604.21,487.7
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,537.69,436.0
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,446.6,361.93
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,360.66,283.94
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,177.89,82.33
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,9.55,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,17.28,2.78
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,25.03,15.86
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,32.57,23.28
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,45.86,27.48
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,99.57,54.51
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,153.3,93.92
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,211.85,143.55
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,270.31,196.05
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,331.46,251.01
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,390.86,303.78
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,451.81,356.35
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,507.9,403.55
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,563.85,448.95
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,615.85,489.8
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,666.34,528.16
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,712.18,562.97
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,755.72,593.8
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,793.95,618.88
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,829.26,641.61
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,858.47,661.12
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,884.29,678.25
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,906.05,692.62
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,924.23,704.62
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,933.75,710.3
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,939.41,713.52
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,937.39,710.98
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,931.54,706.1
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,918.13,698.96
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,901.15,689.53
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,875.86,673.16
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,856.3,660.76
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,818.43,636.03
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,778.22,609.33
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,724.89,571.42
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,670.58,531.8
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,601.07,482.04
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,532.66,430.3
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,440.42,356.34
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,361.66,285.28
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,179.74,96.45
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,10.01,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,18.14,4.7
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,25.41,16.35
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,32.51,23.38
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,49.52,30.08
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,101.08,54.98
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,156.1,95.54
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,216.09,146.63
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,275.44,200.29
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,337.32,256.21
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,381.11,297.82
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,418.97,332.67
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,461.24,368.61
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,498.78,398.87
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,536.46,427.98
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,570.67,453.21
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,613.75,484.84
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,656.13,514.97
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,746.58,580.03
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,838.22,640.48
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,867.33,657.21
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,892.99,671.95
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,913.63,682.6
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,930.56,690.75
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,850.78,635.78
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,741.18,560.47
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,750.47,567.27
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,764.51,575.0
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,705.8,534.88
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,652.84,498.21
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,603.68,464.15
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,536.53,416.96
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,418.93,330.71
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,289.97,231.85
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,261.43,211.34
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,232.95,189.34
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,200.01,162.93
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,167.19,135.72
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,129.45,103.27
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,91.6,69.72
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,42.56,21.11
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,9.55,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,18.35,6.02
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,33.19,23.15
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,47.77,36.89
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,63.93,48.92
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,84.71,65.55
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,106.15,83.21
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,128.59,101.91
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,150.34,120.17
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,172.92,139.01
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,265.22,210.85
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,383.6,303.57
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,468.97,370.22
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,562.76,441.97
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,614.68,480.87
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,665.14,517.8
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,711.12,552.06
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,750.04,579.75
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,721.5,558.7
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,664.24,516.36
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,777.37,598.78
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,875.85,663.34
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,896.17,675.3
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,912.95,686.06
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,922.22,692.45
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,927.73,696.62
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,925.84,696.94
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,929.39,701.14
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,877.28,666.44
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,821.89,629.84
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,747.39,579.97
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,658.86,518.83
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,564.7,450.68
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,456.48,369.36
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,415.39,339.4
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,374.52,308.02
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,329.0,272.02
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,284.01,234.97
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,230.47,189.16
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,178.7,142.72
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,100.58,62.36
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,11.37,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,19.65,7.84
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,31.03,21.37
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,42.05,31.86
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,59.07,40.51
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,100.35,64.71
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,142.73,96.71
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,189.0,135.52
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,235.15,176.56
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,281.34,217.13
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,344.45,268.54
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,415.16,325.42
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,485.39,381.7
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,560.13,439.76
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,544.99,427.67
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,502.82,394.59
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,496.64,390.2
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,493.68,387.2
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,513.09,400.92
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,531.38,413.39
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,507.81,395.69
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,494.54,385.58
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,602.66,467.46
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,716.45,549.15
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,633.18,486.42
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,563.46,434.14
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,725.47,555.09
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,877.32,656.66
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,860.26,642.05
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,840.03,628.19
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,745.54,564.57
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,645.05,496.07
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,673.73,521.91
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,689.63,536.96
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,621.24,490.66
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,548.73,440.05
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,481.11,390.53
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,415.82,339.56
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,332.33,271.11
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,254.64,203.77
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,145.37,96.73
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
