Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,373.88,286.37
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,435.52,340.85
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,497.34,393.71
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,555.98,442.15
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,613.76,488.16
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,668.14,530.04
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,720.69,569.2
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,768.34,603.34
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,813.44,634.07
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,852.89,659.7
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,889.15,682.91
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,920.24,703.72
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,947.76,722.13
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,968.39,736.52
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,985.07,748.46
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,995.73,755.96
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1002.36,760.99
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,919.98,705.78
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,816.77,635.6
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,823.59,641.62
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,826.38,643.83
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,817.16,638.17
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,804.0,629.93
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,827.48,647.99
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,850.25,664.96
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,799.02,629.42
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,746.3,592.78
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,680.47,547.84
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,614.88,500.78
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,528.79,434.15
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,453.75,371.49
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,343.14,275.29
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,236.03,140.84
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,91.76,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,11.82,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,20.04,8.43
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,30.85,21.53
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,37.94,28.57
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,44.83,35.11
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,71.48,42.88
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,122.46,73.51
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,172.97,112.81
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,231.36,163.42
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,302.63,225.37
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,382.23,294.11
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,445.65,349.85
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,508.29,403.18
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,567.9,451.62
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,626.58,497.21
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,680.86,537.91
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,733.29,575.64
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,781.14,608.03
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,826.36,636.87
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,865.75,661.2
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,901.82,682.96
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,932.32,701.27
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,959.16,716.97
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,978.45,728.04
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,993.71,736.65
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1003.63,741.49
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1009.49,743.8
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,1007.05,741.98
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,1000.61,737.86
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,987.0,729.35
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,969.61,718.64
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,953.61,708.97
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,924.66,690.88
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,848.18,642.42
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,771.03,592.77
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,718.51,557.85
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,661.54,518.5
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,599.62,476.45
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,538.31,432.68
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,452.87,367.39
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,371.72,301.36
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,277.27,220.58
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,186.47,117.42
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,68.55,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,10.01,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,20.4,9.57
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,31.6,22.21
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,37.37,27.99
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,43.05,33.4
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,72.02,41.55
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,125.91,73.65
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,181.8,117.43
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,244.95,171.74
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,304.63,224.93
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,366.36,279.04
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,426.47,330.7
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,487.53,381.32
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,545.01,427.12
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,601.85,470.57
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,652.17,508.15
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,702.67,544.58
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,748.3,576.27
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,791.53,604.43
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,829.4,628.12
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,864.24,649.57
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,893.53,667.59
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,919.4,683.3
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,938.14,694.35
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,953.12,703.09
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,961.75,707.86
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,966.52,710.36
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,965.56,710.48
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,960.8,708.43
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,956.59,706.94
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,938.99,696.92
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,913.24,681.82
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,884.32,664.67
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,846.72,642.77
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,806.67,618.85
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,754.76,584.95
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,701.62,549.34
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,641.57,509.58
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,577.19,464.28
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,495.59,402.91
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,417.94,339.59
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,314.82,251.74
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,218.01,145.52
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,82.03,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,11.82,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,22.54,11.85
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,34.09,24.31
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,41.92,31.86
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,49.5,38.93
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,78.58,47.62
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,130.41,79.05
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,184.47,121.45
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,242.62,171.1
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,300.12,221.58
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,359.95,273.34
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,402.73,310.96
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,437.54,340.17
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,469.15,366.23
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,496.57,387.61
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,546.78,425.64
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,599.23,464.35
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,601.46,463.9
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,584.72,449.98
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,608.5,466.07
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,631.02,480.53
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,779.81,588.01
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,912.95,674.27
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,825.3,612.87
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,699.02,522.65
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,850.07,630.08
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,961.77,699.24
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,969.2,701.76
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,963.25,697.72
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,950.42,690.85
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,933.98,681.9
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,906.28,665.83
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,875.53,647.86
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,837.62,628.11
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,797.29,606.11
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,750.11,578.13
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,696.71,544.38
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,631.17,500.86
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,566.43,455.6
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,489.32,397.34
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,415.49,337.18
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,313.43,250.4
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,219.11,151.44
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,81.78,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,26.02,15.17
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,39.38,29.02
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,54.06,42.69
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,68.27,55.68
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,94.18,69.66
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,129.9,95.28
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,165.13,123.24
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,202.99,154.81
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,253.62,195.11
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,317.47,246.86
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,328.13,259.11
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,322.88,256.58
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,419.38,333.31
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,529.39,419.22
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,553.05,436.1
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,574.19,450.76
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,619.11,484.81
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,664.83,518.75
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,673.95,524.47
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,677.9,526.57
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,801.74,620.26
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,919.81,701.34
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,939.89,714.93
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,956.33,727.29
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,964.6,733.77
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,968.99,737.88
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,882.47,680.3
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,777.11,607.3
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,861.95,672.41
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,925.75,719.38
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,901.91,704.41
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,874.84,687.9
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,835.9,663.15
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,794.61,636.33
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,745.64,602.06
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,700.28,569.74
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,636.35,522.44
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,573.17,474.13
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,493.81,411.02
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,418.14,346.69
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,315.99,257.6
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,223.45,161.65
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,82.94,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,19.04,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,24.27,14.33
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,31.19,22.01
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,35.75,26.55
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,40.28,30.83
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,78.37,43.68
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,134.38,78.12
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,191.85,124.16
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,252.99,177.6
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,313.88,232.15
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,376.51,287.19
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,437.44,339.23
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,498.52,389.19
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,555.58,435.14
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,611.83,478.79
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,664.5,517.32
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,715.45,553.16
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,714.0,549.98
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,686.5,528.55
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,787.78,602.09
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,878.24,661.31
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,908.32,679.9
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,934.94,697.0
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,861.81,648.32
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,755.83,573.93
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,878.28,662.55
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,975.58,725.61
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,976.11,726.3
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,982.73,732.55
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,854.83,648.59
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,710.98,549.08
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,818.69,630.0
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,902.24,687.04
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,865.6,663.97
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,826.41,640.37
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,778.65,610.16
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,729.17,577.86
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,665.41,534.32
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,601.9,488.94
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,530.32,434.71
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,456.53,374.59
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,353.21,286.56
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,260.06,192.16
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,99.28,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,22.42,13.13
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,35.53,25.9
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,51.16,40.37
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,66.59,54.46
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,82.83,65.91
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,99.99,80.38
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,115.99,93.44
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,132.61,106.88
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,161.37,130.17
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,193.36,156.12
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,227.46,183.34
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,264.44,212.68
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,319.21,256.4
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,375.42,300.8
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,398.91,318.33
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,421.93,335.34
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,518.23,410.81
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,624.8,491.65
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,652.15,510.5
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,678.2,528.86
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,648.22,506.17
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,625.83,488.89
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,569.13,446.54
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,524.06,412.06
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,757.17,592.74
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,962.41,736.93
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,784.07,610.45
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,587.31,462.24
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,764.56,601.28
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,919.2,710.48
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,714.73,564.79
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,483.56,388.53
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,576.16,466.37
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,661.49,534.53
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,509.35,416.33
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,335.66,277.4
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,295.96,246.46
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,257.13,214.68
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,215.0,179.28
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,173.44,143.3
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,124.74,100.14
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,77.23,55.18
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,34.92,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,8.64,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,15.52,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,24.56,15.5
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,33.3,24.19
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,36.97,27.87
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,44.45,34.79
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,84.12,46.42
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,141.37,82.95
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,199.97,130.3
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,262.15,184.42
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,323.79,239.57
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,387.02,295.12
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,447.69,347.18
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,507.95,396.97
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,564.95,442.99
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,621.19,486.8
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,673.53,525.32
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,724.11,561.18
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,769.83,592.78
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,813.08,621.67
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,853.25,646.99
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,890.67,670.18
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,920.96,688.98
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,947.74,705.42
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,969.17,717.87
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,986.82,727.99
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,997.05,733.93
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,1003.29,737.51
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,914.75,679.88
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,796.75,601.62
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,896.64,670.28
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,963.71,711.97
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,936.03,692.18
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,914.8,678.09
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,877.07,654.62
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,836.77,629.42
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,784.36,594.55
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,730.67,558.35
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,666.76,515.83
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,608.75,475.93
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,524.09,414.85
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,443.49,352.48
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,342.24,269.98
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,250.47,187.09
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,119.99,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,9.1,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,16.26,1.92
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,27.47,18.02
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,38.24,28.4
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,44.95,34.73
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,51.45,40.61
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,86.33,50.69
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,136.48,82.71
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,190.76,127.94
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,244.85,175.89
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,283.39,215.69
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,304.28,238.42
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,399.81,313.39
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,517.1,406.06
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,575.23,453.73
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,632.32,499.51
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,686.32,540.74
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,738.53,579.45
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,785.26,612.01
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,829.36,642.34
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,869.53,669.7
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,906.64,694.78
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,936.71,714.51
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,963.11,731.74
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,983.9,745.71
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1000.74,757.18
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1010.63,765.6
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1016.43,771.54
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,1015.02,771.4
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,1009.54,768.77
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,996.85,760.94
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,980.34,750.73
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,955.61,735.54
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,927.49,718.07
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,890.13,694.89
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,850.17,669.6
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,809.68,642.68
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,758.82,607.56
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,696.18,562.45
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,633.66,515.99
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,553.76,454.47
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,476.86,392.16
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,382.86,311.81
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,292.75,227.23
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,139.51,6.62
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,9.1,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,16.21,3.76
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,23.87,15.01
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,31.32,22.24
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,51.81,40.83
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,73.88,60.6
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,103.21,75.41
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,138.63,101.1
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,184.49,127.04
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,263.5,184.55
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,324.72,239.04
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,387.54,294.1
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,447.8,345.59
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,508.0,395.32
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,565.3,441.76
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,621.75,486.18
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,673.57,525.37
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,723.49,562.15
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,719.93,557.91
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,689.5,534.31
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,717.71,554.65
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,743.63,572.59
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,851.77,652.64
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,943.43,716.07
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,716.05,555.57
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,415.56,324.68
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,411.75,323.44
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,407.6,320.51
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,509.38,401.44
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,611.64,480.38
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,445.68,354.04
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,280.31,223.35
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,272.98,218.76
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,265.55,213.54
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,255.65,206.77
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,245.51,199.74
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,217.4,177.54
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,189.44,155.12
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,162.66,133.22
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,125.4,102.06
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,100.55,80.76
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,75.88,59.27
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,52.43,38.73
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,28.25,17.3
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,19.17,7.05
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,34.46,24.33
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,48.24,37.41
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,64.12,51.99
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,79.54,65.89
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,104.05,80.25
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,132.05,101.88
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,160.54,125.08
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,189.88,149.23
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,191.54,152.42
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,186.89,149.66
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,214.66,171.61
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,244.1,194.54
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,260.99,207.64
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,277.91,220.7
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,272.61,216.24
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,265.83,210.64
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,282.58,223.85
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,299.78,237.27
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,307.66,242.97
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,315.56,248.75
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,331.28,261.27
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,347.4,274.05
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,360.78,284.45
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,374.44,295.09
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,371.45,292.72
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,368.21,290.31
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,354.62,280.06
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,340.69,269.62
