Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.19,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,22.56,10.81
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,37.14,27.04
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,51.67,40.86
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,65.78,54.07
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,78.38,65.53
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,97.45,74.37
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,130.61,91.21
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,173.19,122.52
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,221.73,163.33
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,273.58,208.25
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,313.8,246.31
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,343.6,273.96
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,361.02,290.02
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,366.86,295.46
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,391.54,315.28
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,415.11,333.73
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,422.04,338.06
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,426.24,340.08
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,407.51,325.03
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,393.98,313.89
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,330.09,262.96
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,252.64,200.79
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,420.81,335.52
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,573.24,452.51
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,447.92,355.22
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,286.2,227.58
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,682.82,546.08
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,1021.23,788.04
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,1017.34,783.75
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,1009.58,780.4
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,773.81,612.73
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,506.51,405.71
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,734.11,589.69
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,920.76,728.69
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,880.53,701.26
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,838.01,673.7
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,784.78,636.7
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,730.52,598.21
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,665.41,550.98
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,600.83,502.72
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,521.75,440.22
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,445.75,377.29
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,349.89,295.2
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,265.74,220.24
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,166.94,127.76
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,56.6,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,20.28,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,10.01,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,20.68,10.46
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,32.22,23.05
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,39.17,29.92
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,45.92,36.33
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,48.66,38.89
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,65.45,41.48
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,119.87,68.91
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,182.79,116.5
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,241.96,167.03
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,304.22,221.98
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,366.11,276.9
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,429.17,331.27
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,490.1,382.09
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,551.12,430.96
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,607.99,476.03
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,663.76,518.86
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,715.84,556.75
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,766.09,591.35
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,811.71,621.9
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,854.7,650.36
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,892.99,676.08
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,928.17,699.68
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,957.38,719.32
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,983.01,736.69
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,1003.62,749.49
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,1020.42,759.93
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,1030.21,767.38
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,1035.98,772.46
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,1034.69,773.14
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,1029.4,771.43
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,1016.63,766.39
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,1000.06,758.96
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,975.37,744.7
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,947.33,728.18
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,920.74,712.03
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,881.74,687.1
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,834.17,656.31
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,784.78,623.57
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,724.4,582.55
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,663.74,539.94
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,590.15,485.55
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,523.66,433.8
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,433.95,360.22
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,350.76,288.05
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,237.55,183.83
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,125.05,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,46.18,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,10.91,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.13,10.55
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,30.32,21.32
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,36.11,27.01
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,41.75,32.33
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,45.11,35.4
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,69.31,42.83
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,124.9,70.89
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,184.98,115.89
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,245.75,168.03
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,309.13,224.31
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,371.6,279.58
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,436.75,335.41
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,497.62,386.32
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,558.28,435.26
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,615.7,480.63
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,671.93,523.66
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,724.18,561.97
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,774.42,596.72
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,820.12,627.34
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,863.11,655.82
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,900.89,679.28
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,935.46,700.4
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,963.94,718.72
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,988.76,734.7
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,1009.33,747.36
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,1026.06,757.63
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,1034.85,763.63
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,1039.56,767.25
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,1038.15,767.14
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,1032.72,764.67
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,1019.27,757.2
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,1002.01,747.45
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,977.58,733.1
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,949.75,716.57
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,913.95,695.28
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,884.39,678.13
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,836.72,647.48
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,787.25,615.13
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,727.79,575.39
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,667.96,534.14
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,595.32,481.57
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,524.57,428.0
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,441.03,360.85
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,359.28,291.4
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,249.05,192.17
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,140.13,0.8
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,52.42,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.37,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,12.73,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,20.5,11.15
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,29.38,20.32
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,34.41,25.24
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,42.97,33.12
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,45.94,35.81
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,67.97,39.53
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,125.52,69.13
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,187.31,115.81
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,250.17,169.93
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,315.28,227.66
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,381.72,286.03
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,445.75,340.82
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,507.69,392.16
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,569.26,441.14
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,627.41,486.54
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,684.19,529.35
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,736.83,566.73
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,787.29,599.87
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,833.3,629.06
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,876.52,655.8
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,915.04,678.41
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,950.26,698.54
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,979.65,715.14
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,1005.32,729.18
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,1024.78,738.82
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,1040.23,746.03
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,1049.59,749.84
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,1054.84,751.24
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,1052.92,748.37
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,1046.91,743.26
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,1033.83,736.53
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,1016.88,727.65
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,991.73,713.82
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,963.14,697.94
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,927.0,678.3
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,888.11,656.62
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,849.43,635.54
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,799.89,606.37
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,739.47,568.98
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,678.68,529.79
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,605.79,479.76
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,534.72,428.32
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,450.14,362.46
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,367.26,293.91
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,257.3,197.36
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,149.73,24.79
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,56.18,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,7.28,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,13.02,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,22.58,13.28
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,31.8,22.62
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,37.12,27.82
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,42.32,32.7
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,68.99,56.68
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,105.29,80.88
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,127.67,82.68
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,192.14,121.66
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,254.39,175.82
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,318.76,233.43
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,381.77,290.2
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,445.75,346.5
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,455.96,359.64
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,428.48,339.45
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,506.51,401.5
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,593.12,468.85
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,689.0,541.77
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,786.18,613.06
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,832.27,643.75
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,875.69,672.63
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,912.6,697.24
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,946.11,719.47
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,974.92,737.92
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,1000.09,753.92
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,1016.61,763.41
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,1029.09,770.41
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,1037.66,777.08
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,1042.24,781.34
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,1039.81,781.79
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,1033.43,779.8
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,1019.14,773.54
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,1011.69,772.07
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,987.48,757.78
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,959.76,741.21
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,923.11,719.67
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,883.74,695.89
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,733.06,588.91
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,578.16,472.71
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,525.46,433.73
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,473.46,393.56
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,417.4,349.32
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,362.44,304.3
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,296.94,248.47
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,235.26,193.95
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,158.47,124.13
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,70.01,18.14
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,25.16,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,15.66,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,28.03,18.1
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,41.07,30.8
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,55.73,44.47
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,69.91,57.49
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,82.23,68.48
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,105.03,78.46
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,144.34,105.46
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,183.21,137.01
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,218.06,167.79
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,249.77,195.73
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,297.01,233.34
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,351.67,276.82
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,371.01,292.92
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,380.48,300.27
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,447.97,353.08
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,520.11,408.59
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,638.46,500.79
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,759.16,591.92
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,756.74,586.72
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,727.09,561.92
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,697.87,539.07
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,650.64,502.8
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,820.33,632.41
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,967.81,733.86
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,988.58,746.34
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,1005.7,757.9
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,1014.83,763.67
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,1020.06,767.07
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,1019.74,767.65
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,1015.52,765.88
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,1002.96,758.76
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,986.68,749.36
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,965.0,737.05
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,939.84,722.4
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,764.65,602.82
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,557.62,448.6
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,540.29,439.42
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,536.66,438.78
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,475.24,392.83
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,446.09,370.83
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,399.23,333.51
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,352.1,294.69
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,292.66,244.55
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,236.03,194.81
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,167.54,132.14
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,96.1,36.48
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,32.65,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,18.81,0.0
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,29.62,19.6
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,39.65,29.48
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,52.02,41.02
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,63.89,51.91
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,73.74,60.67
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,98.48,70.18
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,147.11,106.28
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,183.02,138.36
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,229.68,172.92
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,289.72,220.45
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,298.42,234.27
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,285.2,227.23
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,314.25,250.32
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,343.83,273.33
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,402.05,319.46
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,466.35,369.95
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,287.4,229.56
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,85.28,64.62
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,238.57,189.25
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,398.34,314.14
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,322.07,254.02
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,233.49,183.81
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,205.29,161.51
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,176.79,138.73
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,103.31,79.39
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,31.91,20.79
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,152.69,120.29
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,282.21,224.37
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,151.34,119.33
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,28.32,17.99
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,20.78,11.79
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.25,5.52
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,18.11,9.64
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,22.96,13.78
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,20.74,11.95
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,18.52,10.11
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,12.33,4.88
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.28,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.75,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.44,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,9.1,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,16.97,2.41
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,31.81,21.79
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,46.83,36.03
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,61.33,49.55
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,75.37,62.42
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,84.97,70.95
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,108.16,79.58
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,138.55,92.6
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,190.82,128.95
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,230.58,173.65
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,244.29,194.1
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,255.29,204.87
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,260.04,209.64
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,262.55,211.43
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,262.58,210.92
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,202.2,161.9
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,140.45,111.13
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,190.85,152.08
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,242.81,193.59
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,208.25,165.53
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,172.93,136.84
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,138.75,108.98
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,104.4,80.81
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,104.46,80.87
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,104.52,80.92
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,392.62,318.02
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,695.54,552.12
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,695.58,551.07
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,693.98,550.29
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,660.26,524.66
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,606.49,484.17
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,438.99,353.32
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,238.39,191.11
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,138.25,109.93
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,45.1,32.38
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,94.4,73.99
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,149.53,120.34
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,157.01,127.38
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,164.79,134.77
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,89.39,71.4
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,22.89,14.24
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,19.36,11.21
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,15.82,8.13
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,11.86,4.64
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,7.9,1.13
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,4.82,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,10.46,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.91,5.7
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,27.76,18.64
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,36.33,27.02
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,41.45,32.05
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,46.45,36.77
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,48.83,38.87
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,85.39,49.93
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,142.58,83.5
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,203.82,132.34
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,265.68,187.0
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,330.19,245.35
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,396.05,305.04
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,459.35,361.34
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,521.15,414.24
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,582.93,465.3
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,640.6,512.3
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,696.85,556.82
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,749.74,596.57
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,800.56,631.83
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,845.97,663.52
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,888.52,692.94
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,926.65,719.43
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,961.47,743.56
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,990.08,763.39
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,1014.92,780.74
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,1033.1,794.04
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,1047.22,804.78
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,939.62,730.81
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,798.72,626.07
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,545.1,435.51
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,254.17,202.91
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,519.67,420.12
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,747.83,596.48
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,878.99,697.97
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,971.45,765.32
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,935.3,740.33
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,896.37,714.23
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,674.78,551.18
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,432.56,357.44
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,579.19,482.48
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,689.24,570.49
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,618.22,515.92
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,548.72,461.5
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,466.09,391.92
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,384.8,320.53
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,278.41,225.09
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,179.49,106.48
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,66.85,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,10.46,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,17.96,6.72
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,31.58,22.28
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,44.71,34.75
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,57.24,46.45
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,69.23,57.41
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,78.5,65.64
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,106.2,76.23
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,143.2,95.15
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,195.66,132.52
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,256.93,181.97
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,334.26,246.77
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,397.52,302.51
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,463.27,358.35
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,524.6,408.9
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,585.66,457.18
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,643.66,502.53
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,700.31,545.44
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,752.52,582.89
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,802.64,616.11
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,798.42,611.8
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,767.46,587.35
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,870.87,662.54
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,962.64,722.84
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,934.57,703.57
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,879.44,665.16
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,971.86,730.94
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,1043.47,778.17
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,1051.77,783.96
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,1056.05,788.04
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,1051.44,787.14
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,1042.89,783.85
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,1028.17,775.97
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,1020.39,772.9
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,993.88,757.24
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,964.06,739.44
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,925.47,716.34
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,884.24,691.11
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,835.34,659.12
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,784.74,625.27
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,532.79,437.04
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,278.68,230.36
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,238.93,198.82
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,200.13,166.45
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,159.54,131.91
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,119.83,97.2
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,67.14,50.7
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,21.77,8.89
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,10.46,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,11.37,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.62,8.87
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,30.89,21.58
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,41.0,31.19
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,47.12,37.0
