Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,53.03,42.41
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,58.92,47.61
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,95.04,58.46
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,148.95,91.49
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,207.33,137.71
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,267.66,190.93
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,328.11,244.96
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,387.31,297.29
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,448.03,349.65
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,506.78,398.31
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,567.2,446.52
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,622.71,490.23
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,677.45,532.0
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,728.85,569.41
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,778.97,604.8
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,823.72,635.59
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,866.06,664.26
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,900.9,686.27
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,932.28,705.82
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,959.53,723.84
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,983.37,739.63
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,1010.41,757.64
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1023.33,766.29
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1031.25,771.92
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,1035.28,775.2
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,1031.84,773.74
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,1035.75,777.4
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,1021.67,769.21
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,1003.89,758.86
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,974.06,740.99
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,941.15,721.02
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,903.31,698.77
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,868.54,678.34
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,813.37,641.61
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,757.36,603.63
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,695.2,561.37
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,633.19,517.71
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,568.25,469.72
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,504.34,419.49
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,418.37,348.47
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,338.12,279.3
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,245.77,197.54
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,160.93,105.13
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,57.71,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,12.73,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,23.03,12.33
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,33.48,24.03
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,43.5,33.63
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,49.09,39.04
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,54.51,44.1
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,56.1,45.44
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,92.28,54.24
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,148.17,89.04
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,212.15,140.66
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,271.78,192.67
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,334.76,248.51
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,396.66,303.43
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,459.34,357.28
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,521.21,408.62
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,581.14,456.5
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,637.66,501.15
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,692.92,543.45
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,743.69,580.08
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,792.09,612.55
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,837.07,642.62
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,879.41,670.5
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,916.55,693.25
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,950.56,713.64
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,978.58,731.83
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1003.01,747.72
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1024.58,761.03
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1042.39,771.98
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1050.4,778.17
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1054.34,781.98
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,1052.17,782.01
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,1045.97,779.63
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,1032.32,773.97
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,1014.88,765.92
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,989.29,751.52
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,960.34,734.79
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,924.39,713.94
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,894.78,697.29
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,844.18,664.41
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,792.07,629.82
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,733.1,590.06
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,673.72,548.7
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,603.88,497.79
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,532.47,442.71
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,447.48,372.71
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,368.1,304.26
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,264.89,213.56
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,172.46,117.2
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,62.29,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,11.37,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.19,10.57
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,26.79,18.02
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,33.21,24.2
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,40.69,31.13
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,45.03,35.07
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,47.49,37.18
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,88.1,47.54
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,145.82,83.47
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,206.93,132.66
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,268.95,187.29
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,336.12,246.9
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,397.41,301.21
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,459.1,354.32
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,518.93,404.24
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,577.96,451.76
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,633.94,496.13
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,688.48,538.12
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,739.31,575.51
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,788.03,608.38
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,831.68,638.11
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,872.51,665.67
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,909.04,690.49
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,942.31,713.06
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,969.78,731.29
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,993.6,747.13
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,1006.38,754.71
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1014.94,759.69
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,1022.58,767.14
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,1026.33,772.18
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,1017.74,767.69
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,1016.55,768.42
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,870.05,669.29
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,693.49,539.19
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,820.38,639.42
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,919.67,710.87
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,844.71,660.12
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,764.39,605.59
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,635.02,510.42
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,504.55,409.82
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,517.29,423.43
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,507.5,418.72
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,449.66,373.45
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,393.58,328.19
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,326.36,271.95
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,263.14,217.1
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,186.21,149.16
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,116.64,79.91
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,37.85,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,11.28,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,22.7,13.04
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,31.36,22.12
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,39.7,30.04
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,43.85,34.05
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,47.91,37.8
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,52.05,41.42
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,95.54,54.37
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,162.2,108.06
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,209.26,154.61
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,261.7,191.48
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,343.3,256.16
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,405.49,312.12
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,468.52,367.54
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,529.4,419.11
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,589.7,468.54
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,646.62,514.68
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,702.27,558.64
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,753.84,597.4
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,803.35,632.25
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,848.52,663.95
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,891.03,693.51
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,928.15,719.38
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,962.02,742.94
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,990.49,762.45
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1015.38,779.53
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1034.12,792.81
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1048.99,803.61
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1056.92,809.48
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1060.84,812.83
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,1057.4,812.03
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,1050.05,808.68
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,1001.65,778.37
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,946.55,743.07
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,877.59,695.69
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,806.85,646.11
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,707.69,572.49
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,600.95,491.21
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,622.48,511.32
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,620.49,512.87
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,473.96,396.24
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,356.18,299.04
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,292.27,246.93
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,244.96,207.04
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,197.79,166.37
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,152.19,126.05
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,102.47,81.24
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,55.22,36.42
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,19.41,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,11.19,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,22.66,13.54
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,28.78,20.16
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,37.96,28.86
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,41.94,32.73
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,45.86,36.38
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,47.94,38.17
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,95.32,51.12
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,156.28,91.14
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,225.05,148.86
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,289.3,207.36
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,355.12,268.2
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,419.54,327.82
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,484.22,386.21
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,546.66,440.3
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,608.28,491.79
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,666.82,540.11
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,723.73,585.73
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,776.14,625.32
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,826.12,660.33
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,871.75,692.65
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,914.39,722.49
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,951.76,748.74
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,985.59,772.4
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,851.81,673.38
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,667.93,527.41
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,878.35,692.63
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1059.96,819.86
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,765.16,605.74
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,397.95,315.6
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,630.58,503.73
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,844.85,667.22
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,733.61,583.11
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,642.11,513.29
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,323.08,265.15
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,28.28,18.31
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,19.42,10.91
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,10.58,3.4
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,430.65,363.22
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,808.52,656.64
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,748.82,611.25
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,688.67,567.94
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,622.73,518.22
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,554.3,464.3
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,469.84,394.73
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,390.67,326.38
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,290.13,237.58
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,201.87,149.26
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,74.3,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,11.53,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,23.4,14.47
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,29.05,20.5
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,37.77,28.77
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,41.76,32.55
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,45.68,36.1
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,47.37,37.51
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,96.38,51.11
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,157.16,91.13
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,225.8,147.98
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,289.83,205.31
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,355.42,264.65
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,419.6,322.26
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,484.05,378.22
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,546.24,429.68
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,607.62,478.21
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,666.23,523.77
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,723.25,566.47
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,775.97,602.86
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,826.26,634.66
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,871.73,664.19
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,914.2,691.31
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,951.33,715.27
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,984.94,736.83
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,758.09,580.06
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,446.37,344.65
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,780.59,601.25
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1068.83,791.55
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,864.5,654.0
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,595.43,458.02
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,718.23,554.64
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,839.36,643.98
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,956.04,727.23
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,1036.79,781.71
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,1010.35,765.41
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,980.58,748.16
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,943.89,727.39
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,904.43,704.39
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,864.02,678.99
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,812.86,645.38
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,753.57,605.78
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,693.77,564.59
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,622.66,512.52
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,557.48,462.65
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,473.64,395.35
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,394.98,328.86
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,293.46,240.0
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,204.4,153.13
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,93.14,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,14.15,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,28.07,18.63
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,38.7,29.09
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,47.59,37.55
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,52.58,42.23
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,57.42,46.57
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,59.25,48.05
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,105.91,61.93
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,162.12,99.54
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,226.34,152.42
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,286.55,205.31
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,349.44,260.99
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,411.17,315.64
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,473.7,369.43
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,533.91,419.24
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,593.79,467.08
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,649.45,510.83
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,703.78,552.31
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,755.01,589.74
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,804.28,623.24
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,848.1,652.85
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,889.21,680.36
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,925.21,702.89
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,957.99,723.1
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,985.56,741.1
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1009.54,756.78
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1029.14,769.66
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1044.94,780.2
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1052.51,786.19
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,1056.08,789.82
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,1053.08,789.35
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,1046.12,786.47
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,1031.76,779.46
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,1013.69,770.04
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,987.93,755.42
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,968.81,745.32
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,932.09,724.64
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,892.66,701.68
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,844.28,670.39
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,794.15,637.09
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,735.11,596.83
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,679.94,558.32
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,609.22,506.39
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,540.37,453.01
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,457.13,384.8
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,379.11,317.84
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,280.31,230.54
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,193.42,146.92
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,89.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.53,1.48
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,30.21,20.58
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,38.54,28.88
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,46.57,36.5
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,67.5,55.61
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,91.13,76.87
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,102.68,86.87
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,135.16,101.28
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,173.77,129.78
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,214.73,163.12
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,266.94,197.7
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,352.92,264.28
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,415.34,319.38
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,480.13,374.69
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,540.35,424.66
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,600.36,472.67
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,656.52,517.07
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,711.2,559.07
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,762.49,596.64
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,811.7,629.82
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,856.2,660.13
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,897.92,688.26
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,934.44,712.64
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,967.66,734.71
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,995.13,753.88
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1018.9,770.69
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1039.5,784.04
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1056.25,794.92
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1063.82,800.85
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1067.29,804.3
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,1064.22,804.53
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,1057.12,802.2
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,1043.4,796.56
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,1025.86,788.4
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,1000.73,773.53
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,972.22,756.3
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,937.13,735.03
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,908.29,718.06
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,860.73,686.22
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,811.33,652.61
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,753.29,612.52
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,694.63,570.91
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,625.05,519.58
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,560.94,470.26
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,479.32,402.67
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,402.55,336.27
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,304.64,249.92
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,218.16,167.0
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,100.89,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,13.83,2.72
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,28.25,19.03
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,34.92,25.71
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,41.4,31.87
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,45.08,35.38
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,48.68,38.65
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,56.27,45.35
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,109.66,62.25
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,167.6,101.84
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,228.81,152.75
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,290.33,207.58
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,353.66,264.32
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,415.76,319.73
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,480.18,375.37
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,539.91,425.05
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,599.06,472.5
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,654.8,516.25
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,709.07,557.45
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,760.09,595.24
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,809.0,628.66
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,853.11,658.25
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,894.47,685.61
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,930.65,708.36
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,963.57,728.74
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,991.22,746.88
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1015.23,762.66
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1034.29,775.26
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1049.49,785.45
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1057.45,791.7
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,1061.37,795.53
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,1059.13,795.5
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,1052.88,793.04
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,1039.18,785.78
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,1021.68,776.14
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,997.49,762.55
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,969.9,746.6
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,934.28,725.84
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,904.91,709.26
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,858.59,679.29
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,810.32,647.4
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,752.28,608.05
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,693.64,567.15
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,624.09,516.38
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,559.91,467.51
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,479.6,401.49
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,403.95,336.51
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,307.73,252.12
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,222.57,171.5
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,103.49,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,14.59,4.34
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,29.86,20.59
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,37.31,27.93
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,44.5,34.72
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,60.91,49.71
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,91.74,77.36
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,106.6,90.2
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,123.81,99.68
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,149.23,119.09
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,182.55,144.86
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,236.7,178.63
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,334.99,251.87
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,402.22,307.28
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,481.06,371.17
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,540.06,418.36
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,597.88,462.9
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,653.35,504.61
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,707.7,544.19
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,757.47,579.35
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,805.04,611.64
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,848.59,640.16
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,889.56,666.7
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,925.75,690.63
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,949.78,706.57
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,976.32,724.36
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1010.01,746.81
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,1020.13,752.54
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1037.19,763.16
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1043.93,768.6
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,1046.77,771.81
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,1042.19,770.43
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,1033.77,766.77
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,1030.22,765.75
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,1011.65,754.98
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,983.93,739.09
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,953.07,721.09
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,915.5,699.12
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,875.36,675.12
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,829.42,645.44
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,777.14,610.77
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,717.88,571.38
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,658.52,530.74
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,584.39,477.34
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,512.67,422.4
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,430.5,356.41
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,353.38,291.69
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,256.63,208.52
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,174.37,133.68
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,82.28,7.04
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.1,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,20.38,9.47
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,32.39,23.02
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,39.31,29.88
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,46.03,36.26
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,69.79,57.94
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,99.56,84.68
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,114.7,97.77
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,142.71,112.14
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,172.53,135.05
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,203.54,159.98
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,259.47,194.14
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,363.56,272.57
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,425.77,326.8
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,488.52,379.89
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,550.27,430.49
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,609.82,477.68
