Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,893.21,693.78
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,950.64,735.15
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,913.87,712.02
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,880.46,691.87
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,830.94,658.88
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,780.06,624.41
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,721.94,584.65
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,663.62,543.7
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,593.41,491.42
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,525.12,438.23
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,446.52,374.27
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,369.93,309.73
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,280.66,232.5
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,201.82,162.34
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,119.93,84.45
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,23.45,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.19,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.71,11.47
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.65,24.05
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,44.3,34.3
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,53.05,42.52
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,59.53,48.46
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,59.4,48.33
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,59.45,48.27
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,79.5,49.52
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,131.13,76.71
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,191.5,125.4
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,249.63,176.95
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,307.17,228.18
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,364.94,279.16
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,400.86,314.01
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,417.34,330.12
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,485.29,384.08
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,565.05,446.69
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,599.04,473.01
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,628.23,495.09
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,683.21,537.02
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,739.61,579.25
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,588.62,463.3
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,406.41,319.07
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,412.98,324.82
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,419.29,329.73
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,454.9,357.67
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,491.5,386.18
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,482.39,378.68
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,472.53,370.81
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,676.99,533.0
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,867.12,678.33
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,647.58,520.3
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,407.54,323.15
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,742.26,592.62
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,1013.23,792.32
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,986.29,773.21
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,956.18,753.96
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,917.78,729.62
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,882.71,707.5
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,840.06,678.12
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,795.1,646.7
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,736.51,605.01
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,677.68,562.3
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,612.05,512.34
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,547.55,460.57
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,469.17,395.73
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,395.11,332.36
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,307.8,256.09
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,228.26,184.64
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,126.58,90.97
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,12.28,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.07,11.81
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,30.34,21.36
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,38.34,29.11
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,43.77,34.3
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,49.01,39.11
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,51.99,41.71
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,54.86,44.12
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,87.86,53.71
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,146.61,86.1
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,206.55,132.4
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,269.21,186.7
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,331.56,242.84
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,395.07,299.53
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,457.56,354.0
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,522.09,408.14
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,581.86,456.75
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,641.27,503.29
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,697.08,546.65
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,751.27,587.54
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,801.85,623.03
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,850.26,655.03
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,893.07,683.98
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,932.93,710.7
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,968.65,734.87
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1001.07,756.79
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1027.29,774.11
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1049.75,789.0
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1067.24,799.67
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1080.77,807.83
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1086.85,812.28
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1088.82,814.24
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,1084.59,812.78
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,1076.29,808.81
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,1061.05,799.92
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,1042.01,788.64
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,1016.37,773.0
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,987.36,755.11
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,951.67,732.2
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,913.17,707.27
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,875.06,682.43
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,826.19,649.64
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,770.22,612.1
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,713.42,573.13
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,648.55,526.99
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,584.37,479.55
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,511.53,422.68
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,439.2,363.56
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,354.42,290.96
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,277.49,222.25
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,179.53,130.71
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,85.35,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,12.28,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,21.92,12.03
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,30.63,21.43
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,39.02,29.43
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,44.0,34.13
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,48.81,38.49
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,51.78,41.04
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,54.64,43.4
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,88.44,52.75
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,146.52,84.53
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,205.85,129.72
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,267.74,182.3
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,330.18,237.06
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,393.88,292.31
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,458.8,346.89
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,520.34,397.02
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,579.37,443.75
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,637.71,488.32
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,692.7,528.6
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,746.03,566.34
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,796.28,599.97
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,844.47,630.3
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,887.32,657.86
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,927.28,683.31
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,962.66,704.95
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,994.79,724.4
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1021.23,740.9
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1043.97,755.11
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1060.38,765.44
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1072.83,773.46
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1079.26,777.87
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1081.63,779.95
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,1077.87,778.41
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,1070.1,774.56
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,1055.88,766.81
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,1037.86,756.83
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,1013.55,743.65
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,985.79,728.24
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,950.65,708.6
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,912.72,686.92
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,875.18,663.94
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,826.92,633.26
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,770.94,597.35
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,714.14,559.99
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,642.28,509.5
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,576.19,460.96
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,500.93,403.94
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,429.32,347.1
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,333.63,268.66
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,248.09,195.77
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,136.22,98.34
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,21.45,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.83,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.46,13.57
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,34.84,25.02
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,44.78,34.34
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,50.71,39.85
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,56.41,44.94
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,60.16,48.23
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,63.73,51.26
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,91.91,55.91
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,147.29,86.77
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,204.88,130.58
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,269.81,185.0
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,329.77,236.9
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,391.5,289.76
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,451.36,340.01
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,511.56,388.85
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,570.48,434.25
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,629.05,477.67
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,683.02,518.16
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,735.51,556.57
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,784.57,590.21
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,831.61,620.35
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,873.21,647.2
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,912.03,672.02
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,946.94,692.81
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,978.72,711.43
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1004.39,726.74
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1026.49,739.8
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1043.88,749.27
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1057.48,756.48
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1063.73,759.09
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,1066.04,759.37
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,1063.31,755.2
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,1056.63,748.75
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,1041.59,737.78
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,1022.84,724.65
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,999.33,709.74
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,972.36,692.81
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,936.72,670.54
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,907.32,652.3
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,861.92,623.77
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,814.43,593.92
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,759.48,562.42
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,703.72,529.32
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,639.2,488.74
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,575.43,446.36
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,504.28,396.6
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,433.27,343.53
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,349.48,276.46
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,273.45,212.28
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,180.9,130.6
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,92.31,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,33.04,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.06,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.39,14.59
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,32.55,22.99
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,40.42,30.39
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,45.35,34.97
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,50.11,39.2
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,53.03,41.65
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,55.82,43.91
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,92.88,54.03
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,150.75,86.0
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,210.68,131.15
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,273.18,183.09
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,335.08,235.72
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,398.28,288.61
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,463.21,341.86
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,524.61,390.83
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,583.73,436.58
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,642.38,480.48
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,697.28,520.88
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,750.46,559.01
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,799.67,591.41
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,846.55,620.73
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,888.84,647.3
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,928.2,671.77
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,962.7,691.66
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,993.82,709.29
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1019.53,724.88
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1041.54,738.25
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1056.89,747.65
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1068.29,754.81
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1074.08,758.72
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1075.87,760.4
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,1069.25,757.14
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,1058.76,751.75
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,1043.81,745.21
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,1025.2,736.5
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,1006.16,727.04
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,973.51,708.89
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,937.24,688.93
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,898.32,666.99
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,847.25,635.94
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,799.72,606.73
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,716.14,552.1
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,634.71,497.35
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,560.13,444.7
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,484.36,388.33
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,416.95,337.17
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,352.88,286.23
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,277.6,223.97
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,209.32,165.38
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,111.07,80.79
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,20.75,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.99,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.78,16.04
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,36.31,26.43
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,45.31,34.88
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,49.17,38.51
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,52.99,41.9
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,56.13,44.64
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,59.14,47.18
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,90.74,52.4
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,152.61,88.71
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,211.43,133.76
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,272.79,185.54
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,334.12,238.14
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,396.8,290.88
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,461.28,343.54
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,522.29,391.57
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,580.24,434.94
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,636.79,475.37
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,691.34,514.69
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,744.34,551.76
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,791.57,582.32
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,836.12,609.17
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,877.9,635.9
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,916.93,660.75
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,949.22,679.97
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,978.06,697.03
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,928.14,665.73
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,847.64,609.97
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,800.91,579.89
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,762.55,554.03
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,796.16,580.89
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,843.28,615.56
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,759.53,559.1
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,690.0,511.63
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,706.38,527.28
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,720.01,540.37
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,570.91,434.53
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,425.7,327.49
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,396.4,307.97
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,366.85,287.23
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,397.36,313.55
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,408.08,324.66
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,334.71,268.67
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,251.13,203.12
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,219.9,178.85
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,189.19,154.25
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,157.1,127.89
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,125.51,101.32
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,94.77,74.88
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,64.69,48.65
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,38.33,25.15
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,11.44,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.91,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.2,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,26.84,17.23
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,34.46,24.96
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,41.82,31.93
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,46.68,36.37
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,51.38,40.46
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,53.85,42.51
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,56.23,44.41
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,96.59,55.95
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,154.41,89.28
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,213.8,135.29
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,275.65,188.12
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,337.02,241.66
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,403.74,298.7
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,464.56,349.73
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,525.34,398.89
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,584.05,445.03
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,642.47,489.36
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,697.23,530.53
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,750.19,569.35
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,798.31,602.54
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,843.62,632.77
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,886.02,660.27
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,925.52,685.63
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,956.81,704.76
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,984.15,721.32
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1008.69,736.83
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1029.65,750.09
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1044.95,760.57
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1056.43,768.8
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1062.03,774.23
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,1063.72,777.4
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,1058.54,775.6
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,1049.56,771.56
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,1033.72,762.55
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,1014.29,751.37
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,998.55,742.72
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,968.65,724.73
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,931.4,702.65
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,891.56,678.65
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,846.21,651.05
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,798.92,621.57
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,637.72,507.53
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,465.18,376.41
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,416.28,339.85
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,368.59,302.39
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,404.02,332.7
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,417.35,342.95
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,335.6,273.8
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,261.2,208.92
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,144.13,108.38
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,29.0,3.23
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,10.55,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,21.15,12.47
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,36.22,26.46
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,50.83,39.84
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,66.79,54.2
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,82.6,68.12
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,98.28,81.79
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,113.81,95.1
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,131.45,104.63
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,150.66,119.37
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,183.52,144.05
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,227.12,177.54
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,242.07,190.08
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,254.79,200.61
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,339.88,265.48
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,452.52,352.19
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,482.2,374.88
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,504.83,391.46
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,471.62,365.87
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,424.6,328.99
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,515.53,397.95
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,616.82,471.92
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,591.46,451.86
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,566.47,432.53
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,581.32,443.88
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,595.71,454.65
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,554.57,423.85
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,496.63,380.77
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,627.13,479.5
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,761.85,576.81
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,527.32,406.79
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,274.34,213.2
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,419.4,327.84
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,571.3,442.43
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,348.32,273.66
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,140.2,108.56
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,245.78,194.3
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,347.64,274.75
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,338.73,268.87
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,329.35,262.99
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,231.31,185.11
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,128.06,100.92
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,220.74,180.0
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,316.24,259.49
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,281.09,231.22
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,246.11,202.99
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,209.16,172.69
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,172.71,142.02
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,135.36,109.73
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,99.19,77.85
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,53.92,38.09
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,16.03,0.83
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.94,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,7.9,1.13
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.06,6.85
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,20.23,12.57
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,26.85,18.6
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,33.49,24.55
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,40.13,30.46
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,46.79,36.31
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,113.26,88.8
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,178.77,139.0
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,177.43,140.08
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,164.42,131.73
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,199.97,159.94
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,233.43,186.26
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,196.65,156.54
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,151.69,119.87
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,191.07,151.74
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,231.43,184.08
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,260.9,207.46
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,291.18,231.39
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,166.81,131.51
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,39.99,27.51
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,144.07,113.26
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,250.2,199.14
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,226.27,179.75
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,201.93,160.15
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,148.38,116.67
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,94.71,72.69
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,153.02,120.6
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,212.64,168.99
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,532.6,429.59
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,836.89,662.58
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,834.93,660.44
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,830.38,658.21
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,456.0,371.74
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,78.15,59.65
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,457.14,377.21
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,789.65,635.63
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,854.27,687.04
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,894.09,719.36
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,666.94,547.49
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,430.01,355.01
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,590.82,491.54
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,699.45,580.1
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,637.11,531.97
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,572.42,480.43
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,498.47,419.74
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,428.11,359.99
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,340.68,284.25
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,261.64,213.75
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,169.86,131.45
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,88.04,35.96
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,30.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.23,3.11
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.1,19.67
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,36.17,26.76
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,43.01,33.32
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,47.8,37.76
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,52.4,41.86
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,54.8,43.85
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,57.1,45.68
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,102.13,59.94
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,159.2,94.92
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,216.98,141.07
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,277.12,193.69
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,337.58,247.69
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,398.85,301.64
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,458.32,353.42
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,519.76,405.15
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,576.82,451.24
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,633.67,495.63
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,687.03,536.9
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,738.79,575.89
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,785.69,608.69
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,830.21,638.29
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,871.37,666.09
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,909.72,691.77
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,942.45,713.49
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,971.89,732.96
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,996.95,749.97
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1018.47,764.73
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1032.96,773.96
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1043.63,780.81
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1048.91,787.66
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,1050.33,792.1
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,1043.48,789.62
