Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,1032.93,784.75
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,1018.07,776.26
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,999.69,765.45
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,981.86,755.45
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,950.29,735.85
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,914.54,713.97
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,876.26,690.06
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,827.47,657.17
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,781.93,626.23
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,601.37,491.23
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,430.41,355.0
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,309.08,256.49
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,199.34,164.39
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,310.47,260.5
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,392.47,327.83
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,307.28,254.44
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,234.81,190.43
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,153.49,118.14
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,78.51,36.11
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,26.12,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,18.69,7.0
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,35.85,25.64
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,50.37,39.45
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,65.44,53.5
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,79.32,66.11
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,92.71,77.98
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,100.51,84.78
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,107.99,91.16
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,118.13,79.23
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,163.74,100.63
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,221.22,146.59
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,286.36,202.85
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,345.0,254.91
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,406.21,308.72
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,466.7,360.81
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,527.43,411.3
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,586.34,458.76
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,643.42,503.24
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,696.94,545.0
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,748.91,584.6
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,758.27,587.67
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,745.47,574.16
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,754.88,581.16
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,759.57,584.38
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,875.46,674.1
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,980.86,749.05
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1005.86,767.18
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1027.36,783.76
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,981.94,754.49
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,906.51,698.36
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,991.57,767.43
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,1061.42,819.31
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,941.0,734.76
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,805.47,631.71
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,902.78,711.94
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,997.89,785.07
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,922.86,731.8
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,846.71,677.47
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,852.18,685.04
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,852.57,688.41
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,808.31,658.34
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,762.19,626.52
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,703.53,583.73
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,644.84,539.26
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,584.39,491.63
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,519.99,439.63
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,446.65,378.91
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,377.71,319.98
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,299.77,251.3
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,229.21,187.68
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,150.49,117.05
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,71.18,35.95
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,25.41,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.1,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.74,7.31
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.2,18.45
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,32.73,24.0
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,38.11,29.17
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,45.46,35.94
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,49.2,39.27
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,51.09,40.82
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,52.95,42.28
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,97.93,53.23
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,158.84,91.58
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,226.91,147.33
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,290.49,204.13
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,353.42,261.5
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,417.13,318.85
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,479.44,373.61
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,541.46,426.27
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,600.88,475.19
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,659.14,521.53
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,713.94,564.8
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,766.81,605.51
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,816.43,641.06
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,863.56,674.03
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,905.46,703.01
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,944.28,729.66
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,978.16,751.34
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1008.51,770.47
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1034.17,787.44
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1056.06,801.89
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1069.84,809.79
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1079.55,815.09
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1085.53,819.19
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1087.47,820.74
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,1082.86,818.49
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1074.28,813.77
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1059.24,805.25
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1040.47,794.3
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1015.64,779.28
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,987.47,761.96
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,951.73,740.66
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,913.24,717.17
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,876.0,692.95
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,828.06,660.57
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,772.99,623.38
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,717.07,584.66
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,651.71,536.59
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,590.52,489.58
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,517.15,431.7
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,447.02,374.0
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,363.15,301.99
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,286.8,234.07
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,197.6,154.2
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,118.15,67.07
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,41.72,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.01,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,20.0,9.62
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.29,22.96
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,39.23,29.82
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,45.94,36.18
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,50.98,40.82
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,55.8,45.09
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,58.4,47.24
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,60.88,49.21
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,126.41,84.93
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,181.75,129.66
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,219.91,151.81
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,284.37,200.01
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,344.28,253.07
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,404.17,305.07
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,448.73,345.48
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,482.25,374.59
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,550.77,428.93
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,629.96,490.37
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,644.32,500.38
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,641.18,496.65
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,682.57,526.94
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,723.12,555.78
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,719.82,552.1
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,705.15,540.41
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,683.12,524.24
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,646.21,497.08
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,705.38,541.96
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,754.98,579.2
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,899.15,689.67
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1029.64,782.68
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,1033.91,785.32
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,1034.45,786.73
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,1034.05,788.06
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,1029.77,786.88
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,1013.59,777.31
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,993.95,765.5
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,968.54,749.73
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,940.06,731.81
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,903.4,709.31
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,869.89,688.83
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,824.93,658.41
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,778.22,626.33
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,722.35,587.69
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,666.18,547.95
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,603.76,500.88
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,542.23,452.6
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,470.27,394.29
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,401.85,336.94
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,317.67,264.72
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,245.94,201.05
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,165.9,129.68
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,94.61,56.22
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,31.98,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.73,10.59
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.0,23.43
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,40.33,30.63
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,47.4,37.35
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,52.76,42.25
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,57.87,46.75
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,82.28,68.52
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,123.18,104.54
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,145.03,116.86
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,161.03,129.31
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,97.04,76.09
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,22.96,13.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,53.12,39.28
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,83.4,64.37
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,82.99,63.85
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,82.59,63.37
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,114.55,89.63
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,146.77,115.87
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,190.37,151.18
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,234.88,186.88
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,216.18,171.66
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,196.95,156.08
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,555.48,451.15
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,912.05,720.45
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,807.24,637.15
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,652.34,512.89
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,849.97,670.19
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1020.69,795.54
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,952.23,745.39
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,853.1,667.94
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,767.59,603.48
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,676.24,533.28
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,731.6,577.57
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,768.5,607.57
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,908.96,718.63
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,1015.18,796.62
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,987.91,777.5
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,957.53,757.08
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,687.81,555.49
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,387.09,313.64
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,309.61,252.19
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,220.82,179.61
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,340.23,281.99
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,435.03,361.83
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,504.09,420.64
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,548.34,458.19
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,475.16,398.45
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,405.6,340.21
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,329.99,275.07
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,260.5,213.21
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,176.15,138.16
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,104.06,64.93
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,35.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.37,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,12.73,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,21.88,11.98
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.02,22.74
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,38.12,28.74
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,44.03,34.32
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,47.2,37.24
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,50.3,39.94
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,52.43,41.67
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,59.89,48.11
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,105.7,59.48
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,163.05,95.87
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,221.83,143.32
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,282.75,196.41
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,348.36,254.14
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,409.71,307.71
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,469.5,359.34
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,529.18,409.26
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,587.32,455.59
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,645.22,500.06
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,699.41,541.17
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,751.86,579.81
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,799.48,611.57
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,844.54,640.62
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,886.74,669.03
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,926.09,695.35
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,959.34,716.63
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,989.2,735.61
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1014.51,752.53
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1036.2,767.16
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1052.69,779.02
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1065.33,788.53
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1072.02,793.82
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,1074.74,796.72
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,1070.06,795.4
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,1061.5,791.7
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,1047.45,785.96
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,1029.7,777.77
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,1003.3,762.25
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,973.79,744.57
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,938.92,724.08
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,910.1,707.64
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,862.33,676.36
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,813.0,643.53
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,758.39,606.88
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,702.99,568.79
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,640.05,524.02
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,575.19,474.86
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,503.26,418.5
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,434.54,362.37
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,351.85,291.83
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,276.58,225.47
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,191.64,150.11
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,117.4,75.89
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,41.02,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,12.34,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,27.21,16.72
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.51,31.22
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.79,41.15
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,61.74,50.51
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,67.26,55.53
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,72.6,60.2
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,77.48,64.42
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,80.59,66.99
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,122.77,77.89
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,175.31,111.95
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,230.15,156.5
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,287.74,206.87
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,344.93,257.62
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,403.65,309.02
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,464.95,361.73
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,522.75,410.33
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,578.49,456.14
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,635.22,501.5
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,687.58,541.71
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,735.48,577.69
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,782.16,611.79
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,826.78,642.19
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,866.64,670.18
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,903.9,696.28
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,936.63,718.23
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,966.34,738.05
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,991.02,755.46
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,1012.34,770.69
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,1026.76,779.88
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1037.53,786.74
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,1043.14,791.71
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,1045.02,794.33
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,1051.86,800.5
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,1042.8,795.92
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,1026.9,786.53
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,1007.46,774.82
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,981.71,758.88
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,952.85,740.83
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,916.69,718.48
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,878.01,694.09
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,837.96,667.44
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,791.29,635.51
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,736.03,597.46
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,680.32,558.2
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,619.31,512.15
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,558.98,464.67
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,486.59,406.5
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,417.6,349.11
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,339.43,282.21
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,266.02,217.41
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,182.91,143.73
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,111.83,74.33
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,38.27,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.28,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.63,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.05,13.42
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,32.71,23.25
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,38.38,28.78
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,43.89,33.93
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,47.09,36.83
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,50.21,39.52
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,57.48,45.81
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,59.8,47.62
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,109.14,60.56
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,167.42,98.25
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,227.42,147.27
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,289.43,201.98
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,355.29,260.42
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,416.6,314.49
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,476.71,366.94
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,536.64,417.68
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,594.48,464.45
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,651.78,509.2
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,704.98,550.41
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,756.32,589.14
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,804.02,621.71
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,849.29,651.61
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,890.3,679.16
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,928.34,704.44
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,961.95,725.5
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,992.21,744.16
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1017.08,760.21
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1038.29,773.84
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1053.32,781.96
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1064.45,787.6
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1069.56,790.93
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,1070.69,791.84
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,1067.32,790.44
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,1060.02,786.65
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,1045.86,778.04
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1027.98,767.15
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,1002.94,752.04
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,974.55,734.74
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,940.77,712.95
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,904.21,689.24
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,859.98,660.46
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,821.29,635.33
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,768.48,600.6
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,714.68,564.53
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,652.53,520.67
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,590.9,475.46
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,520.87,422.43
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,456.38,371.36
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,378.07,306.52
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,306.04,244.43
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,220.78,170.35
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,148.16,99.38
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,52.77,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.28,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.91,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,22.93,13.52
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,32.57,23.13
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,38.25,28.62
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,43.76,33.73
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,46.95,36.59
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,50.04,39.23
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,57.29,45.47
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,59.6,47.25
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,109.82,60.65
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,167.41,97.57
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,226.48,144.69
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,287.57,196.85
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,352.6,252.72
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,412.99,304.01
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,472.52,352.94
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,531.91,399.8
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,588.41,443.03
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,643.9,483.89
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,696.85,521.51
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,748.11,556.52
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,795.17,585.83
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,839.88,612.18
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,880.37,636.48
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,918.03,658.65
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,950.49,675.99
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,979.66,691.09
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1004.48,704.72
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1025.75,716.19
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,1041.41,725.5
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1053.29,732.73
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1058.8,737.54
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,1060.43,740.26
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,1055.67,740.48
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,1047.11,738.49
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,1032.73,734.39
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,1014.73,728.01
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,989.36,716.35
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,960.82,702.34
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,925.86,683.66
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,897.02,668.78
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,851.79,641.27
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,804.76,612.17
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,750.87,578.27
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,696.18,542.95
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,635.85,502.79
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,573.6,458.42
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,503.48,405.79
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,436.39,353.28
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,357.92,289.03
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,286.05,227.87
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,203.11,156.87
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,132.57,90.58
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,46.39,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.19,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.15,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,26.09,16.44
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.71,27.82
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,46.99,36.58
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,54.19,43.23
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,57.91,46.55
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,78.31,64.54
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,107.91,90.38
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,137.53,115.77
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,160.16,122.36
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,196.83,144.95
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,236.71,175.99
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,278.09,209.21
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,323.58,242.51
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,388.94,292.79
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,436.92,332.56
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,481.45,368.2
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,552.03,422.05
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,636.38,485.07
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,687.94,521.83
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,737.95,556.62
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,783.68,587.47
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,827.1,615.09
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,867.15,640.69
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,904.55,664.36
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,935.62,683.29
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,963.47,700.14
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,987.07,715.64
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1007.27,729.09
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1020.03,737.97
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,1029.1,744.73
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,1034.01,749.03
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,1035.22,751.16
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,1027.23,747.6
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,1027.8,749.73
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,1012.55,743.14
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,993.86,734.51
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,964.0,717.15
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,931.38,697.92
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,900.83,680.66
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,862.2,657.65
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,811.97,625.08
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,760.87,591.46
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,660.96,522.08
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,560.86,449.11
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,505.03,408.98
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,449.94,367.63
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,381.91,313.61
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,308.81,254.12
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,245.72,201.29
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,188.0,151.54
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,128.0,99.33
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,74.65,50.83
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,29.96,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,17.3,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,30.99,20.76
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,45.38,34.64
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,58.3,46.77
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,70.87,58.35
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,71.44,58.83
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,74.45,61.33
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,103.93,87.23
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,133.27,112.52
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,139.48,99.01
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,179.91,120.07
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,235.67,169.92
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,284.44,214.79
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,329.74,251.9
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,375.29,289.11
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,416.09,322.87
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,450.63,350.59
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,492.76,382.65
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,535.71,414.52
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,552.06,424.92
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,563.42,431.16
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,614.79,468.12
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,669.54,506.45
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,720.96,541.7
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,770.07,574.68
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,713.15,531.45
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,644.99,480.85
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,640.52,477.75
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,634.35,472.81
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,678.29,504.95
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,736.61,545.72
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,771.3,571.5
