Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,804.33,596.4
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,833.9,618.16
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,847.35,629.61
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,814.4,608.93
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,779.73,587.24
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,849.57,642.43
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,915.8,690.3
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,781.09,599.63
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,644.28,502.3
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,595.0,469.08
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,545.77,434.25
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,550.44,441.39
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,535.0,432.97
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,475.51,387.44
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,406.47,333.67
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,350.59,289.39
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,297.15,245.63
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,238.33,196.02
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,183.79,148.77
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,125.63,97.95
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,73.67,50.94
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,29.7,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,11.44,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,28.99,19.15
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,45.52,34.79
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,62.74,50.75
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,79.63,66.2
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,91.42,76.66
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,105.3,88.7
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,120.81,102.09
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,135.81,114.82
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,166.05,126.64
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,198.97,147.8
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,239.75,180.08
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,283.0,215.61
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,323.83,249.6
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,364.51,282.79
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,410.01,319.02
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,458.14,356.56
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,484.59,376.29
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,506.5,391.73
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,562.59,433.98
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,626.49,480.93
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,627.26,478.73
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,623.29,473.22
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,662.98,502.22
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,703.45,531.1
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,729.08,550.08
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,754.13,568.79
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,758.66,572.15
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,760.93,574.13
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,754.98,569.61
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,746.93,563.69
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,754.17,570.16
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,759.7,575.41
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,749.85,569.65
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,738.19,562.78
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,767.09,587.16
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,808.68,619.65
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,779.02,600.18
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,747.58,579.82
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,677.65,531.36
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,624.9,494.3
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,594.69,474.05
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,562.54,451.85
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,527.51,427.51
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,505.03,412.03
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,465.16,382.04
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,423.79,350.11
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,350.16,290.96
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,294.34,244.62
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,236.74,195.33
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,183.33,148.58
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,126.85,99.12
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,76.37,53.53
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,31.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,15.87,2.24
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,31.24,21.16
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,46.61,35.66
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,62.94,50.75
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,78.86,65.26
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,91.91,76.95
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,104.65,88.12
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,120.78,102.06
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,136.29,115.26
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,167.21,129.22
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,203.77,154.89
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,212.07,165.02
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,214.2,170.04
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,162.28,128.26
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,103.31,80.24
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,222.7,176.33
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,347.43,273.36
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,383.26,299.84
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,420.84,327.74
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,366.72,286.07
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,303.67,237.01
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,408.72,317.78
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,523.12,402.22
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,445.87,343.69
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,367.51,284.04
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,397.51,307.21
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,428.32,330.38
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,409.52,316.06
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,389.73,301.21
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,299.95,232.7
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,201.03,155.86
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,199.51,154.99
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,197.91,153.84
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,350.14,273.37
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,498.35,384.83
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,357.13,278.53
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,206.68,161.76
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,151.94,118.68
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,98.14,75.29
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,220.31,175.72
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,342.81,273.44
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,436.55,349.88
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,521.17,417.57
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,602.45,483.23
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,659.4,529.3
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,597.5,482.49
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,536.74,436.29
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,467.73,382.69
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,397.95,326.73
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,323.63,265.15
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,256.05,207.2
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,180.94,142.08
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,116.6,84.12
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,53.06,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.28,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,14.09,2.46
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,30.57,20.9
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,45.73,35.23
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,62.62,50.91
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,79.18,66.07
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,94.5,79.67
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,109.55,92.7
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,116.6,98.6
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,121.06,102.15
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,141.39,108.4
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,143.84,115.53
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,127.23,101.53
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,108.77,86.08
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,135.14,107.36
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,161.95,128.59
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,172.89,137.06
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,184.07,145.76
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,201.73,159.36
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,219.77,173.11
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,219.59,172.71
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,219.24,172.27
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,300.78,235.47
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,383.76,297.66
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,308.55,240.01
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,225.38,175.82
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,234.06,182.97
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,242.8,189.79
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,253.41,198.02
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,264.1,206.31
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,262.66,205.26
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,261.13,204.23
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,239.06,187.18
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,216.79,169.95
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,193.42,151.69
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,169.98,133.23
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,135.33,105.54
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,100.95,77.77
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,99.54,76.84
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,98.14,75.86
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,108.36,84.42
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,118.82,93.16
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,97.8,76.13
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,77.08,59.23
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,64.15,48.66
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,51.25,37.98
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,56.56,42.64
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,61.89,47.3
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,52.55,39.56
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,43.24,31.71
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,33.93,23.66
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,24.65,15.53
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,17.15,8.9
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,9.66,2.17
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,4.82,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.27,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.38,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,10.1,3.13
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,15.82,8.51
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,23.32,15.46
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,30.83,22.37
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,39.25,29.94
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,47.67,37.39
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,94.28,78.75
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,135.65,114.67
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,165.65,130.87
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,195.24,151.81
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,168.67,132.45
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,125.45,99.23
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,103.99,81.2
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,81.64,62.46
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,71.44,53.91
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,61.23,45.37
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,108.55,84.16
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,155.78,122.22
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,128.86,100.22
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,101.33,77.79
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,115.93,89.45
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,130.71,101.1
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,118.98,91.54
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,107.09,81.9
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,113.04,86.52
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,119.01,91.11
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,96.54,73.06
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,74.05,54.93
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,110.79,84.72
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,147.97,114.5
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,127.75,98.27
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,107.48,82.03
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,94.7,71.85
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,81.93,61.61
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,71.99,53.63
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,62.15,45.68
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,112.55,86.98
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,164.89,129.27
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,148.92,116.74
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,133.05,104.35
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,242.69,194.91
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,345.85,277.39
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,193.5,156.05
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,50.37,37.09
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,62.78,47.89
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,75.98,59.2
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,63.94,49.23
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,52.12,39.3
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,41.47,30.12
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,30.85,20.83
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,21.57,12.65
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.3,4.36
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,11.37,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.56,7.51
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.32,21.56
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.73,32.39
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,46.34,36.05
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,54.28,43.36
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,67.28,54.91
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,80.17,66.12
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,113.04,94.78
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,137.1,115.24
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,145.79,115.78
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,143.05,113.56
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,154.18,122.19
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,165.49,130.9
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,215.14,169.29
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,272.69,213.24
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,312.79,243.63
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,355.97,276.24
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,313.51,243.87
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,265.12,206.54
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,273.0,212.65
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,280.84,218.45
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,369.18,285.64
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,460.4,352.74
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,549.67,418.87
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,639.88,484.33
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,677.57,510.18
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,708.67,531.84
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,749.2,561.72
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,789.8,591.43
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,811.09,607.65
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,821.17,616.69
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,706.51,534.15
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,586.66,445.98
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,687.87,523.38
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,771.38,585.5
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,898.73,682.46
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,990.16,747.31
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,967.9,733.23
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,942.32,718.09
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,908.52,696.78
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,872.16,673.62
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,829.16,645.94
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,784.28,616.54
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,732.6,582.41
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,683.45,549.41
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,624.66,507.22
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,566.31,462.81
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,499.38,410.88
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,435.12,359.07
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,364.3,299.91
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,298.49,242.75
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,220.0,173.92
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,152.18,112.39
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,70.28,19.64
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,12.73,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,22.6,10.44
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.64,23.83
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,45.02,34.71
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,52.57,41.95
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,59.88,48.75
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,70.86,58.55
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,90.08,75.48
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,113.75,96.18
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,137.09,116.26
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,153.69,123.46
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,170.41,136.32
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,188.51,150.29
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,214.63,170.85
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,244.47,193.88
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,276.09,218.11
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,320.65,252.54
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,366.77,287.98
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,407.66,318.61
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,451.2,350.86
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,476.37,368.66
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,501.6,386.29
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,597.61,457.96
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,705.77,535.74
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,808.89,612.25
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,909.46,680.98
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,940.96,701.12
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,969.29,719.98
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,993.41,736.13
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,1014.1,750.15
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,1028.82,759.0
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,1039.87,765.62
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,1045.68,769.75
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,1047.73,771.65
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,1043.5,770.37
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,1035.55,766.85
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,1021.4,758.77
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,1003.71,748.52
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,979.64,734.76
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,952.39,718.86
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,928.18,705.75
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,891.64,684.04
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,848.46,656.29
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,803.34,626.84
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,751.34,593.08
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,698.46,557.91
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,639.88,516.81
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,579.0,471.11
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,511.08,418.89
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,445.82,366.71
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,368.11,302.47
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,296.74,241.2
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,217.58,172.21
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,148.38,110.18
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,67.97,23.85
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,12.28,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.14,9.95
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.97,21.47
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,42.01,31.93
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,48.11,37.8
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,53.97,43.26
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,79.29,65.86
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,109.19,92.03
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,128.35,108.25
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,141.15,118.65
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,171.9,131.61
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,208.99,157.01
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,229.93,161.57
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,296.26,206.9
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,353.95,255.68
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,412.97,304.22
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,470.61,350.93
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,528.31,395.91
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,583.26,437.13
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,636.55,475.53
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,686.18,511.8
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,735.06,546.65
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,780.82,578.27
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,824.75,606.62
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,863.86,631.99
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,900.42,655.63
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,933.35,676.45
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,963.44,695.41
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,987.22,711.73
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,1007.67,726.09
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,1025.21,737.32
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,1039.21,746.4
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,1045.04,751.91
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,1047.12,755.24
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,1043.89,755.35
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,1036.88,753.17
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,1023.26,747.65
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,1006.1,739.93
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,983.37,727.75
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,957.34,713.33
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,933.39,701.03
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,897.14,680.21
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,854.35,653.38
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,809.47,624.7
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,757.5,591.56
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,704.6,556.91
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,645.24,516.43
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,588.99,475.72
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,521.18,423.67
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,455.91,371.69
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,382.38,311.18
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,314.13,252.75
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,235.07,184.54
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,166.39,123.22
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,77.46,32.01
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,11.82,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,21.23,10.49
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,29.58,20.31
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,37.62,28.04
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,42.69,32.87
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,47.59,37.36
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,75.61,62.34
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,110.61,92.96
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,123.95,104.28
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,131.75,110.67
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,135.61,89.26
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,179.67,108.49
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,238.78,162.45
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,289.88,210.73
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,344.26,253.47
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,417.57,312.05
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,479.19,363.48
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,536.73,410.26
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,571.67,437.19
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,593.36,452.11
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,634.09,481.88
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,672.38,508.95
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,752.89,568.66
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,835.32,626.43
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,874.78,652.12
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,911.57,676.4
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,944.17,696.54
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,973.79,714.67
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,997.44,730.3
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,1017.67,743.86
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,1034.38,755.97
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1047.44,765.89
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,1052.78,770.34
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,1054.31,772.56
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,1051.01,771.84
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,1043.92,768.84
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,1029.1,760.34
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,1010.7,749.67
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,986.98,735.59
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,960.09,719.45
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,926.3,699.47
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,898.52,683.47
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,855.01,655.67
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,809.52,626.26
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,757.54,592.49
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,704.62,557.36
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,645.09,515.48
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,588.69,473.67
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,521.25,422.17
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,456.29,370.75
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,383.29,311.12
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,315.44,253.44
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,236.32,185.64
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,167.49,124.59
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,78.1,36.12
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,13.19,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.67,12.05
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.59,23.96
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.18,34.04
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,51.37,40.83
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,59.47,48.2
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,78.17,64.86
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,101.47,85.28
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,85.35,70.73
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,78.28,64.25
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,128.53,77.41
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,182.29,114.61
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,237.67,160.17
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,300.4,214.29
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,356.58,263.7
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,414.2,313.55
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,470.55,361.64
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,527.06,408.33
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,581.68,451.47
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,635.74,492.71
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,685.5,530.36
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,733.71,565.84
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,778.64,597.12
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,821.49,624.85
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,859.59,650.18
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,895.09,673.6
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,926.07,692.57
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,954.04,709.43
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,977.5,724.62
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,997.67,737.73
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,1004.35,742.71
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,1020.19,753.95
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,1025.09,758.06
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,1026.35,760.05
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,1021.44,758.15
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,1012.95,754.06
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,997.98,745.29
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,979.67,734.44
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,956.43,720.84
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,930.06,705.14
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,894.9,684.61
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,862.74,665.94
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,820.81,638.83
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,776.92,609.97
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,724.61,575.53
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,671.79,539.88
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,613.75,498.42
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,556.08,455.58
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,488.98,403.22
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,424.68,351.25
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,353.13,291.57
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,283.93,231.92
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,209.2,166.51
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,144.64,108.86
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,73.56,37.35
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,13.19,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.69,12.39
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.48,23.04
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,43.49,33.44
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,49.54,39.27
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,55.36,44.68
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,65.38,53.62
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,94.03,79.0
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,120.76,102.39
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,143.36,121.83
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,172.49,135.18
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,204.2,158.7
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,233.25,182.08
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,261.99,205.46
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,288.34,226.79
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,314.02,247.21
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,374.03,293.85
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,440.88,346.02
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,530.3,416.56
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,646.16,507.28
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,697.2,546.85
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,746.56,584.63
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,792.29,617.29
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,835.9,646.89
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,874.79,674.17
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,910.91,699.45
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,943.62,722.3
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,973.3,743.09
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,997.5,759.84
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,1018.25,774.32
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,1033.02,784.83
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1044.08,792.97
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,1049.89,798.86
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,1051.9,802.35
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,1049.53,801.85
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,1043.34,798.84
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,1029.99,790.51
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,1013.04,779.81
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,991.88,766.6
