Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,967.29,751.06
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,934.5,730.81
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,898.95,708.48
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,859.43,681.78
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,824.85,658.5
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,773.83,623.71
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,721.63,587.49
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,665.72,546.79
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,609.42,504.17
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,543.33,451.98
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,479.11,399.42
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,410.33,341.14
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,343.59,282.4
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,264.66,212.05
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,195.32,148.38
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,111.17,61.65
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,32.52,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,12.28,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,21.91,11.92
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,28.91,19.76
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,35.71,26.28
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,40.05,30.47
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,44.27,34.38
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,48.91,38.46
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,53.28,42.19
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,60.37,48.37
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,69.45,47.75
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,117.55,79.36
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,148.06,117.84
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,194.4,152.98
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,251.84,196.76
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,258.38,202.15
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,261.62,204.67
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,325.58,253.65
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,401.92,311.65
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,505.44,391.26
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,643.21,495.75
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,622.45,477.66
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,570.9,435.92
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,649.54,494.47
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,739.05,558.54
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,758.58,571.45
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,775.23,582.81
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,785.43,589.91
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,792.95,595.16
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,909.85,682.82
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,1010.87,750.39
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,1023.07,758.12
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,1031.51,764.44
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,1036.78,768.85
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,1038.33,770.98
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,1033.68,769.19
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,1025.39,765.17
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,1010.98,757.22
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,993.12,747.06
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,978.51,739.17
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,950.36,722.08
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,916.13,701.75
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,879.33,679.45
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,834.78,650.46
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,788.63,619.92
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,586.08,470.38
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,379.8,307.68
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,475.1,388.88
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,530.66,436.08
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,461.9,381.14
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,392.9,325.12
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,330.2,272.15
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,271.55,220.98
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,202.42,160.66
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,141.86,106.88
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,75.39,42.83
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.01,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.22,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,24.21,14.01
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,33.18,23.55
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.23,33.0
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,48.86,38.3
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,54.29,43.2
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,56.61,45.17
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,58.88,47.0
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,60.56,48.23
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,69.85,47.58
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,127.46,73.18
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,182.3,110.55
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,238.52,156.66
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,296.67,207.18
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,354.64,257.63
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,417.85,311.11
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,474.82,358.61
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,531.65,404.45
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,587.6,448.17
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,643.65,490.57
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,694.87,529.82
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,744.38,567.04
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,790.83,598.98
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,835.02,628.39
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,874.66,655.33
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,911.52,680.34
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,943.71,703.05
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,972.71,723.68
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,996.96,739.96
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,1017.75,754.05
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,1034.91,766.73
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1048.4,777.13
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,1054.16,781.73
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,1056.07,784.0
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,1052.13,782.97
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,1044.41,779.57
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,1030.88,773.52
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,1013.74,765.11
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,990.67,751.27
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,964.35,735.22
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,931.59,716.02
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,896.1,694.71
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,853.18,666.76
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,815.63,642.34
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,765.28,608.86
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,713.81,573.91
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,654.01,531.76
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,594.64,487.78
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,530.88,437.72
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,467.04,385.89
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,393.71,324.52
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,325.71,265.52
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,248.48,197.67
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,180.8,136.83
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,102.43,61.12
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,25.9,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.81,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.42,13.57
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.77,23.23
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.09,32.89
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,48.71,38.17
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,54.12,43.06
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,57.21,45.7
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,60.17,48.13
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,62.14,49.62
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,72.04,49.23
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,122.55,69.63
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,182.05,111.17
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,237.7,156.7
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,295.3,206.47
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,352.49,256.37
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,410.92,306.4
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,471.29,356.51
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,527.58,401.94
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,582.29,444.74
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,636.9,486.04
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,687.66,524.15
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,736.75,560.07
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,782.35,590.89
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,825.76,618.95
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,865.17,645.24
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,901.9,669.62
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,934.0,689.53
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,963.03,707.36
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,987.45,723.53
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,1008.48,737.59
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,1024.05,748.73
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,1035.96,757.66
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,1042.17,762.56
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,1044.61,765.19
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,1041.7,764.52
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,1035.01,761.56
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,1021.16,755.04
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,1003.75,746.28
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,979.66,732.14
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,952.47,715.93
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,919.78,695.55
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,884.45,673.26
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,848.85,650.93
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,803.21,621.23
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,752.08,588.02
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,700.01,553.41
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,640.85,512.62
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,585.02,471.75
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,519.19,422.07
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,455.67,372.24
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,382.95,312.35
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,315.47,254.73
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,239.45,188.91
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,172.91,130.06
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,96.81,59.05
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,23.99,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.59,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.53,13.69
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,30.48,21.01
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,37.21,27.32
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,41.5,31.33
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,45.67,35.05
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,47.68,36.74
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,54.45,42.52
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,56.47,44.05
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,67.52,43.87
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,122.18,65.63
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,179.78,105.07
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,244.85,158.0
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,304.57,209.42
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,364.33,261.44
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,424.69,313.05
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,483.06,361.53
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,541.11,408.03
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,596.94,451.37
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,651.63,492.35
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,703.97,531.04
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,754.57,567.37
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,800.54,597.38
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,844.08,624.7
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,884.14,650.19
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,921.39,673.57
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,953.47,692.02
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,982.3,708.22
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,1006.35,722.65
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,1026.87,734.87
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,1042.28,744.56
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1053.93,752.05
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,1059.77,756.05
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,1061.74,757.83
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,1057.35,754.33
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,1049.15,748.66
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,1035.16,743.08
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,1017.54,735.27
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,993.94,722.22
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,967.06,707.05
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,934.29,689.29
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,898.79,669.47
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,857.58,644.21
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,821.55,622.16
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,770.43,590.0
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,718.17,556.4
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,659.0,516.14
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,600.1,474.12
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,535.05,426.21
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,474.25,379.54
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,400.95,321.23
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,332.74,264.64
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,256.71,199.71
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,189.74,141.0
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,112.34,69.65
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,34.25,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.2,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,25.24,15.26
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,33.42,23.67
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,41.29,31.08
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,45.77,35.28
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,50.1,39.16
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,53.0,41.61
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,55.77,43.86
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,57.58,45.22
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,74.51,50.03
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,126.79,71.15
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,182.07,108.51
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,238.12,153.46
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,295.97,202.27
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,353.84,251.56
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,412.31,300.34
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,472.52,349.15
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,528.44,393.36
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,582.42,434.83
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,635.78,474.58
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,685.65,511.71
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,733.87,546.87
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,778.21,576.74
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,820.15,603.69
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,859.02,629.09
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,895.25,652.65
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,926.03,672.61
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,953.73,690.62
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,977.32,706.05
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,997.59,719.44
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,1011.99,729.22
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,1022.8,736.89
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,1028.97,741.78
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,1031.47,744.49
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,1027.74,743.98
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,1020.33,741.23
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,1006.85,735.57
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,989.91,727.74
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,965.88,715.25
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,938.86,700.73
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,915.51,688.14
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,880.04,667.15
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,838.13,641.88
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,794.32,614.82
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,743.76,582.02
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,692.25,547.83
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,639.35,511.74
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,583.46,470.91
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,519.59,422.18
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,457.81,373.28
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,388.32,316.4
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,323.28,261.03
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,248.26,196.1
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,182.27,137.66
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,108.41,69.64
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,31.63,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.76,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.31,17.38
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.83,26.21
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,45.57,35.42
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,50.7,40.28
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,55.65,44.77
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,64.66,52.74
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,73.04,59.99
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,70.39,57.33
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,76.82,53.39
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,148.11,98.85
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,204.69,145.96
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,240.93,167.23
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,304.2,214.9
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,363.74,267.75
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,428.85,324.06
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,487.07,374.31
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,545.04,422.81
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,600.22,466.65
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,653.59,507.4
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,704.68,546.94
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,754.1,584.31
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,799.96,616.6
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,843.66,645.6
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,883.0,672.54
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,919.62,697.49
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,952.03,718.14
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,981.38,736.62
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1005.19,752.77
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,1025.57,766.73
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,1043.41,779.47
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1057.6,789.9
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,1064.07,797.23
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,1066.72,802.19
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,1062.51,801.14
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1054.5,797.71
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,1041.28,792.41
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,1024.46,784.68
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,926.62,718.55
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,807.56,633.1
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,795.11,628.98
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,785.04,625.72
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,808.5,647.07
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,816.93,656.87
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,689.34,563.26
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,560.84,462.63
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,535.14,445.41
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,510.82,427.94
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,442.1,371.89
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,383.5,322.76
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,322.51,270.58
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,265.3,220.18
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,202.85,164.14
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,147.22,113.66
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,76.99,50.48
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.55,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.37,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.56,16.87
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,35.54,25.98
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,42.95,33.08
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,47.38,37.37
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,51.69,41.36
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,53.42,42.81
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,55.13,44.16
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,62.38,50.5
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,74.21,50.19
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,150.57,100.57
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,212.83,156.72
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,239.49,169.02
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,302.07,215.85
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,366.37,273.65
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,425.32,326.32
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,452.46,355.04
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,458.31,362.47
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,541.21,429.24
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,649.81,515.87
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,657.96,520.36
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,645.0,507.54
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,691.12,542.77
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,737.3,577.3
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,729.36,569.97
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,712.11,555.84
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,619.78,484.76
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,515.63,403.17
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,627.02,490.44
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,743.8,578.93
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,780.83,607.89
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,827.76,644.15
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,952.69,742.08
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,1051.17,811.82
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,1046.61,808.73
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,1038.39,803.94
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,1024.52,795.35
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,1007.15,784.43
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,813.47,644.42
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,586.25,466.95
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,651.39,523.16
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,708.49,571.58
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,574.44,466.9
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,449.89,367.33
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,456.36,375.37
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,444.39,368.31
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,346.52,288.45
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,268.1,223.05
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,233.08,194.48
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,198.91,165.93
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,266.66,223.76
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,316.76,262.29
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,240.85,194.85
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,173.31,134.32
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,102.7,69.6
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,33.98,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,12.61,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,14.8,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,28.8,18.91
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,42.43,32.15
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,55.69,44.55
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,69.19,57.05
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,82.25,68.91
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,91.27,76.77
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,99.96,84.15
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,102.83,86.42
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,117.3,90.18
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,171.0,124.87
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,212.9,157.86
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,247.54,188.97
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,281.14,219.35
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,316.04,248.06
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,351.98,277.44
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,393.42,310.52
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,434.62,343.2
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,484.43,382.47
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,538.93,425.02
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,554.78,436.48
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,565.73,443.84
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,635.59,497.9
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,714.46,557.47
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,704.1,547.6
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,690.71,535.79
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,752.95,582.98
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,824.14,635.22
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,809.23,623.25
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,782.7,603.83
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,905.13,697.82
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,1011.84,773.4
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,928.78,714.16
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,830.59,640.39
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,926.47,714.16
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,1006.24,769.27
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,905.96,699.58
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,793.85,616.89
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,808.54,631.4
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,818.03,641.22
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,747.6,589.66
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,678.5,538.71
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,733.44,585.65
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,780.99,623.31
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,603.92,489.57
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,436.85,357.01
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,515.77,424.62
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,568.6,468.93
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,503.75,417.5
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,441.28,366.95
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,373.14,309.54
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,309.34,254.0
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,234.0,188.13
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,171.43,132.28
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,104.34,71.28
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,41.53,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,14.2,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.13,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,28.06,18.37
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.93,27.3
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.06,36.84
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,64.49,52.73
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,85.17,71.25
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,96.59,81.18
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,107.57,90.51
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,87.03,72.1
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,79.95,55.1
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,151.3,106.78
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,203.59,159.78
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,217.3,171.23
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,228.35,180.66
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,215.32,170.27
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,202.59,159.97
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,229.58,181.15
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,257.36,202.67
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,391.2,306.96
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,556.08,431.25
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,590.51,456.24
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,623.07,480.26
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,664.21,510.49
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,705.34,540.25
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,738.93,564.19
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,771.43,587.18
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,800.44,608.07
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,828.04,627.91
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,819.49,621.72
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,799.0,607.67
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,842.56,639.82
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,876.04,664.56
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,857.91,652.33
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,837.04,638.62
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,747.51,573.87
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,654.24,505.26
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,729.53,566.12
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,800.03,621.86
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,730.47,571.32
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,676.96,532.3
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,789.88,623.0
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,873.47,685.48
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,761.99,606.06
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,645.29,518.58
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,626.22,508.22
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,608.7,497.85
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,483.67,398.81
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,365.09,302.51
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,320.1,266.61
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,276.65,230.79
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,232.89,193.51
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,190.53,156.51
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,145.5,116.84
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,103.69,79.58
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,55.26,36.65
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,13.22,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,14.83,0.32
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,28.87,19.05
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,42.16,31.83
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,55.1,43.88
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,67.95,55.61
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,80.37,66.7
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,89.74,74.82
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,93.05,77.41
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,79.81,65.48
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,75.81,51.28
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,127.28,74.06
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,181.46,112.34
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,241.82,162.44
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,298.3,212.06
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,354.66,261.86
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,411.7,311.35
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,467.08,358.91
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,522.5,405.15
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,577.05,448.61
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,629.73,489.36
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,679.0,527.24
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,726.73,563.06
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,770.42,594.1
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,811.99,621.68
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,850.1,647.42
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,885.64,671.25
