Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,916.27,692.02
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,943.98,710.84
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,967.26,727.64
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,987.3,742.38
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,994.92,748.0
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,1011.14,759.61
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,1016.58,763.57
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,1018.44,765.37
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,1015.57,764.64
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,1009.07,761.65
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,909.07,694.36
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,796.73,612.1
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,770.37,595.53
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,742.21,576.85
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,716.34,560.86
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,688.41,543.14
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,604.24,481.3
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,537.86,431.48
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,404.16,327.11
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,280.28,227.18
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,255.7,208.43
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,230.74,188.73
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,199.78,163.81
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,169.34,138.8
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,139.54,113.76
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,110.43,88.79
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,81.55,63.63
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,53.9,39.45
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,32.13,19.65
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,10.56,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.46,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.11,0.74
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,28.03,18.4
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.44,27.67
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,45.16,35.0
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,44.48,34.64
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,56.33,45.4
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,67.76,55.51
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,79.1,65.35
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,92.69,77.16
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,106.25,84.81
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,144.23,115.41
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,176.46,140.47
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,195.15,155.47
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,205.63,163.79
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,224.57,178.29
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,250.91,198.6
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,285.64,225.66
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,322.37,254.08
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,360.71,283.1
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,401.3,313.53
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,438.99,342.13
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,479.37,372.55
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,499.45,386.8
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,519.56,401.07
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,704.22,545.78
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,891.01,681.68
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,851.65,650.44
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,785.84,597.9
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,898.58,684.53
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,996.08,751.58
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,1008.49,759.68
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,1017.32,766.29
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,1023.19,770.64
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,1025.47,772.73
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,1021.65,771.32
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,1014.24,767.65
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,922.58,706.0
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,806.79,621.24
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,793.4,614.65
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,777.03,605.13
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,613.37,483.71
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,458.43,364.18
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,332.27,266.28
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,213.34,170.61
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,190.63,153.13
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,168.16,135.39
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,237.37,195.02
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,301.77,249.35
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,263.84,218.57
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,226.86,188.17
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,290.15,241.52
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,318.52,262.42
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,245.88,198.38
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,179.85,139.54
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,111.74,78.42
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,49.82,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,17.1,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.1,1.35
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,28.03,18.46
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.38,27.63
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,45.08,34.94
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,49.8,39.36
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,54.35,43.44
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,84.65,70.32
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,119.04,100.29
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,131.89,111.14
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,145.81,116.89
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,166.68,132.26
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,188.12,148.65
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,227.5,176.92
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,283.54,219.38
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,307.25,239.86
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,327.69,257.2
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,349.93,275.07
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,371.05,291.66
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,381.22,298.91
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,385.66,301.48
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,474.64,370.45
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,575.24,446.7
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,690.25,536.62
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,816.3,630.16
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,690.33,533.56
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,512.75,393.88
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,738.98,571.67
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,951.39,723.33
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,975.09,737.95
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,995.45,752.06
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,1009.48,760.56
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,1019.89,766.76
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,1026.15,771.76
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,1028.73,774.45
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,1026.59,774.52
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,1020.75,772.23
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,1008.34,765.23
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,992.43,755.97
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,970.53,742.66
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,945.39,727.13
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,914.57,708.92
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,881.05,688.63
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,848.6,667.6
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,805.96,638.93
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,757.5,606.55
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,707.88,572.67
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,650.0,530.84
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,592.41,487.09
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,531.95,439.83
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,471.12,390.66
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,400.09,331.42
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,333.99,274.33
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,260.9,210.04
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,196.03,151.87
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,120.0,84.63
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,54.97,4.2
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,18.99,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.26,2.48
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.29,20.47
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.45,29.5
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.36,37.9
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,55.55,44.54
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,60.68,49.11
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,63.85,51.79
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,66.88,54.24
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,68.54,55.41
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,80.57,55.0
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,130.72,76.82
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,184.04,113.87
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,244.29,163.13
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,300.43,211.49
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,355.79,259.24
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,412.32,306.94
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,467.98,352.52
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,523.73,396.42
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,576.87,437.01
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,628.51,474.99
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,677.92,511.16
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,725.97,545.39
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,767.01,573.72
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,809.24,601.08
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,846.59,625.65
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,881.49,648.55
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,912.94,668.62
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,941.67,686.89
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,964.29,703.25
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,983.76,717.7
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,1002.63,730.45
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,1018.1,741.03
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,1024.49,748.71
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,1027.25,754.22
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,1023.4,754.08
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,1015.98,751.68
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,1002.53,744.86
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,985.67,735.83
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,972.9,729.57
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,946.56,714.11
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,914.29,695.53
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,879.39,674.92
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,838.19,648.63
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,795.1,620.6
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,745.3,588.08
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,697.95,556.66
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,640.69,516.5
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,583.83,474.43
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,519.76,425.81
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,457.81,377.02
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,388.31,319.67
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,323.45,264.27
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,249.91,200.41
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,183.47,141.78
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,114.52,81.12
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,48.57,7.15
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,17.97,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.25,2.98
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.28,20.55
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,39.08,29.16
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,49.32,38.63
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,54.7,43.61
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,59.87,48.2
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,61.94,49.88
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,63.95,51.43
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,65.75,52.74
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,78.2,52.53
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,128.41,73.67
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,187.75,115.22
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,242.85,159.95
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,299.83,208.58
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,356.52,256.84
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,414.44,304.98
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,473.52,352.82
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,528.38,395.81
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,582.03,436.28
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,635.36,474.96
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,685.38,509.76
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,733.78,542.15
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,778.99,571.36
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,822.17,597.49
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,861.21,622.54
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,897.6,645.81
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,928.95,665.37
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,957.31,683.02
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,981.63,700.29
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1002.63,715.55
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,1016.82,726.62
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,1027.39,735.53
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,1033.81,741.27
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,1036.54,744.81
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1032.6,744.86
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,1025.0,742.66
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,1012.3,736.11
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,996.12,727.41
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,973.27,714.91
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,947.34,700.33
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,924.5,688.21
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,889.62,667.86
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,847.78,641.69
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,804.13,613.92
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,754.53,582.33
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,703.89,549.31
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,647.98,511.67
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,589.83,469.75
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,526.08,422.6
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,464.36,375.17
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,393.65,318.1
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,327.7,262.98
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,254.87,201.3
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,188.41,143.81
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,119.23,83.79
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,57.46,13.22
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,19.78,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.09,2.57
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,28.01,18.35
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,37.23,27.22
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,44.94,34.43
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,50.11,39.18
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,55.07,43.55
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,57.74,45.77
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,60.29,47.8
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,61.9,48.94
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,74.31,48.72
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,132.09,75.73
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,186.37,112.98
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,241.78,157.82
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,299.0,206.54
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,355.7,254.71
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,413.23,302.36
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,473.32,350.59
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,529.2,393.88
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,582.85,434.43
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,635.54,472.85
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,685.28,508.89
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,733.48,542.88
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,777.67,572.01
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,819.69,597.64
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,858.15,622.45
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,894.05,645.52
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,925.5,665.1
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,954.02,682.79
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,977.63,698.73
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,998.01,712.75
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,1010.02,721.63
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,1018.4,728.41
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,1023.94,732.9
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,1025.89,735.28
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,1022.26,734.89
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,1015.07,732.36
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,1013.21,734.21
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,996.38,726.47
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,973.28,713.38
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,947.07,698.27
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,914.18,679.52
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,878.72,658.87
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,836.8,632.7
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,793.02,604.88
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,747.04,575.85
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,696.42,542.86
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,639.59,503.86
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,583.06,463.21
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,518.83,415.72
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,456.72,368.1
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,388.13,313.0
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,323.91,259.55
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,251.51,198.52
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,185.79,141.92
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,117.84,83.2
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,56.98,16.42
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,19.54,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,18.05,5.37
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.55,19.88
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,38.99,29.03
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,46.66,36.26
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,51.34,40.61
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,55.86,44.62
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,58.5,46.83
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,61.04,48.85
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,62.62,49.98
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,75.04,49.69
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,133.22,76.8
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,187.81,114.02
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,243.13,158.7
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,300.25,207.25
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,357.66,256.34
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,415.9,305.09
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,475.66,354.35
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,531.16,399.12
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,584.76,440.36
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,637.35,479.5
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,686.93,516.3
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,734.91,551.1
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,778.58,581.41
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,819.95,608.22
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,858.4,633.52
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,894.27,657.02
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,925.26,676.58
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,953.28,694.19
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,976.85,709.68
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,997.2,723.2
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,1009.26,731.54
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,1017.74,737.79
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,1023.81,742.65
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,1026.29,745.37
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,1023.2,744.68
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,1016.52,741.84
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,1003.34,734.92
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,997.68,733.02
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,975.39,720.26
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,949.91,705.51
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,917.43,686.89
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,882.38,666.37
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,757.62,582.11
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,629.45,488.74
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,675.52,528.49
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,701.64,551.33
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,645.29,512.3
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,589.16,471.84
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,525.24,423.72
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,463.36,375.47
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,394.87,320.28
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,330.67,266.57
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,257.73,204.64
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,191.27,147.01
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,122.23,87.15
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,61.23,21.21
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,21.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.06,5.73
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.07,20.4
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,37.2,27.49
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,44.09,34.0
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,48.07,37.71
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,51.93,41.14
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,54.03,42.78
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,56.05,44.26
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,57.51,45.3
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,75.91,50.03
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,128.06,71.5
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,183.23,109.2
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,239.67,154.82
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,297.76,204.2
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,360.82,257.74
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,418.58,306.28
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,474.98,352.49
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,531.13,396.95
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,585.15,438.73
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,638.27,478.56
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,688.01,514.42
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,736.04,548.06
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,781.07,578.62
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,823.88,606.13
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,862.24,631.13
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,897.9,654.28
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,929.41,674.0
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,957.89,691.73
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,981.83,707.3
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1002.45,720.87
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,1016.72,730.53
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,1027.39,738.09
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,1033.43,742.87
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,1035.77,745.49
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1032.91,745.56
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,1026.37,743.41
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,1013.25,736.58
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,996.65,727.61
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,974.66,715.67
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,949.47,701.57
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,918.01,683.69
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,883.88,663.85
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,852.0,644.46
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,809.73,617.6
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,760.67,586.14
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,710.47,553.3
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,654.93,516.06
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,599.35,476.52
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,539.11,432.04
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,478.22,385.4
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,409.8,330.42
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,345.52,276.82
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,273.19,215.59
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,208.54,159.39
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,136.41,97.02
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,72.14,28.22
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,25.19,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.46,6.21
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.06,20.29
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,36.74,26.95
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,43.21,33.06
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,47.24,36.79
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,51.15,40.25
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,53.65,42.33
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,56.03,44.24
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,63.37,50.43
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,75.8,50.01
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,128.42,71.69
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,184.0,109.57
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,240.23,155.02
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,298.16,204.33
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,361.53,258.14
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,419.63,306.92
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,476.43,353.32
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,533.03,397.91
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,587.41,439.62
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,640.98,479.34
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,691.76,515.85
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,740.88,550.13
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,786.6,580.53
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,830.13,607.84
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,869.23,633.16
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,905.63,656.65
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,937.88,676.09
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,967.11,693.53
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,991.81,709.46
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1013.16,723.37
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1030.08,733.85
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,1043.39,742.17
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1051.04,747.89
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1054.92,751.44
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1052.01,751.52
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1045.33,749.37
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,1032.93,744.02
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,1016.93,736.5
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,995.04,724.35
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,969.88,710.11
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,939.23,693.09
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,905.76,674.07
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,865.65,649.48
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,830.63,628.09
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,781.87,597.28
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,731.82,565.06
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,675.52,527.87
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,619.11,488.59
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,555.25,442.0
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,495.16,396.4
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,426.66,341.84
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,362.03,288.33
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,288.51,226.58
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,222.6,169.53
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,147.8,105.07
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,82.79,35.66
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,28.76,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.01,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.88,6.72
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.08,20.31
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,36.79,26.97
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,43.28,33.1
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,47.34,36.86
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,51.27,40.34
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,53.79,42.44
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,56.2,44.37
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,63.55,50.58
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,76.14,50.15
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,129.79,72.21
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,186.33,111.17
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,244.22,158.56
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,303.75,210.01
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,332.46,246.88
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,330.58,253.69
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,412.87,314.34
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,542.39,412.78
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,597.9,455.82
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,652.54,497.19
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,703.93,535.87
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,753.61,572.31
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,799.59,603.31
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,843.21,631.03
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,883.0,657.06
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,920.05,681.09
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,952.5,700.6
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,981.79,717.93
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1006.43,733.58
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1027.66,747.1
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1040.0,755.59
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1048.54,761.84
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1055.42,766.61
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1058.56,769.14
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1054.48,767.78
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1046.71,764.23
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1033.81,757.88
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1017.38,749.35
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,994.14,735.55
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,977.49,726.2
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,945.31,706.48
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,910.39,684.94
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,868.68,658.61
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,824.87,630.56
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,653.07,509.62
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,474.23,375.03
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,345.19,276.21
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,228.02,182.54
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,386.25,313.91
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,486.63,393.47
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,417.65,337.36
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,352.59,283.33
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,278.47,220.76
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,212.2,163.29
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,138.44,99.65
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,76.29,35.38
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,26.59,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.87,6.99
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.04,20.42
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,36.77,27.11
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,43.29,33.27
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,46.94,36.68
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,50.5,39.84
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,53.07,41.99
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,55.52,43.96
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,62.41,49.79
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,74.52,49.06
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,128.49,70.95
