Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,185.29,109.57
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,243.37,156.53
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,309.04,211.85
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,367.7,261.88
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,426.86,311.15
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,484.58,357.66
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,541.96,402.0
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,596.35,442.79
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,649.04,480.78
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,699.82,516.12
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,748.88,549.11
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,794.13,578.87
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,837.1,605.32
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,876.37,629.12
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,912.95,651.03
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,944.52,669.67
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,973.01,686.37
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,997.39,701.89
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1018.43,715.47
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1036.03,726.57
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1050.02,735.54
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1056.35,741.41
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1058.88,745.12
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1055.61,743.91
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1048.56,740.5
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,1035.81,734.36
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,1019.46,726.1
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,997.23,714.81
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,971.75,701.38
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,940.8,685.09
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,907.05,666.76
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,865.72,641.82
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,829.56,620.06
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,781.06,590.22
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,731.26,558.91
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,674.28,521.99
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,617.24,482.88
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,554.25,437.57
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,495.11,393.28
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,426.56,339.97
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,361.83,287.4
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,289.12,226.51
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,223.83,170.2
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,150.3,107.34
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,86.78,42.3
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,30.13,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.71,6.93
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.19,18.59
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,34.55,24.83
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,40.71,30.59
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,44.48,34.05
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,48.12,37.25
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,50.4,39.04
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,57.74,45.18
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,59.23,46.21
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,71.04,45.65
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,124.32,66.8
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,180.29,104.14
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,237.52,149.49
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,302.41,202.97
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,359.88,250.58
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,417.85,297.4
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,474.4,341.81
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,530.62,384.1
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,585.26,423.21
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,639.35,460.28
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,689.79,496.31
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,738.43,530.31
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,783.7,560.34
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,826.58,587.67
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,866.01,613.13
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,902.71,636.82
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,934.42,656.78
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,962.97,674.73
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,987.3,690.77
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1008.25,704.84
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1020.46,713.64
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,1028.88,720.3
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,1035.1,726.57
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,1037.61,730.7
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1034.43,730.0
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,1027.58,727.19
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,1015.13,720.42
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,999.19,711.59
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,977.88,700.03
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,953.38,686.43
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,922.07,668.75
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,888.07,649.23
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,856.73,630.5
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,814.95,604.58
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,766.33,574.48
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,716.51,543.01
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,660.55,506.78
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,604.58,468.35
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,545.12,425.83
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,484.94,381.16
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,416.48,327.73
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,351.99,275.51
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,280.71,216.98
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,216.74,162.81
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,145.47,102.85
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,82.7,41.32
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,28.95,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.19,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,19.89,7.81
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,31.92,21.71
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,46.13,34.85
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,59.91,47.34
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,73.54,59.56
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,86.7,71.12
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,97.75,80.44
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,108.36,89.18
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,120.61,99.17
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,137.28,104.69
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,154.8,115.41
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,157.18,122.03
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,196.49,151.46
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,246.08,188.71
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,228.99,175.81
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,211.25,162.3
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,312.62,238.49
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,433.37,327.33
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,393.38,297.21
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,338.47,255.71
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,427.27,321.97
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,525.47,392.73
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,473.71,354.36
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,411.5,308.57
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,396.01,297.47
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,379.15,285.02
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,590.72,441.16
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,809.16,590.72
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,789.44,574.56
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,771.95,562.25
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,797.67,579.74
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,832.21,602.23
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,668.22,489.19
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,482.25,356.93
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,502.93,373.4
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,523.27,388.12
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,672.05,496.96
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,800.1,586.99
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,880.37,643.63
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,937.69,679.99
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,906.11,661.63
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,871.93,642.42
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,833.93,619.76
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,793.68,595.25
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,746.04,565.87
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,700.31,537.22
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,646.53,501.32
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,592.54,463.05
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,531.04,419.17
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,471.21,374.71
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,406.39,323.8
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,344.97,273.6
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,274.81,215.26
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,211.82,161.3
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,143.72,103.15
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,83.3,43.74
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,29.13,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.65,7.25
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.02,19.49
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,35.76,26.11
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,42.27,32.23
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,46.35,36.0
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,50.29,39.48
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,52.83,41.6
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,55.25,43.53
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,62.52,49.68
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,73.74,49.1
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,126.16,70.31
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,181.35,108.04
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,237.62,153.82
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,295.54,203.71
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,358.41,258.02
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,415.82,307.35
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,472.06,354.46
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,528.06,399.88
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,582.47,442.87
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,636.47,484.27
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,686.92,522.36
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,735.7,558.28
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,780.87,589.26
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,823.74,617.0
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,862.84,642.76
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,899.27,666.55
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,931.14,687.19
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,959.96,705.78
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,984.69,721.19
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1006.1,734.45
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1019.26,742.95
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,1028.73,749.24
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,1036.53,754.61
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,1040.66,757.76
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1038.6,755.62
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1032.82,751.3
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,1020.95,746.64
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,1005.55,739.8
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,984.71,728.0
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,960.6,714.07
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,929.69,695.55
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,896.04,675.06
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,864.97,656.16
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,823.42,629.75
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,774.95,598.98
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,725.21,566.69
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,669.41,529.41
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,613.44,489.84
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,553.91,445.13
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,493.66,398.35
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,425.76,343.95
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,361.54,290.49
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,290.31,230.14
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,226.15,174.16
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,154.19,111.77
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,92.59,50.79
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,32.1,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.17,6.95
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.06,18.57
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,34.39,24.78
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,40.51,30.51
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,44.23,34.02
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,47.84,37.28
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,50.8,39.78
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,53.59,42.06
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,60.71,48.08
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,71.24,47.55
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,122.01,68.23
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,175.37,104.85
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,229.55,149.04
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,285.41,197.33
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,346.23,250.07
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,401.68,297.94
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,456.07,344.41
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,510.27,389.43
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,562.58,431.08
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,614.03,470.75
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,662.8,508.04
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,710.03,543.26
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,753.93,574.15
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,795.79,601.67
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,833.83,626.8
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,869.36,650.01
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,900.49,670.47
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,928.74,688.98
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,952.63,704.57
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,973.35,718.12
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,986.91,727.05
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,996.96,733.83
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,1004.0,738.78
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,1007.5,741.55
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,1004.45,740.21
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,997.86,736.72
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,985.8,731.18
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,970.37,723.51
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,948.8,710.88
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,924.21,696.23
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,902.73,684.57
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,869.39,664.65
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,830.18,639.59
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,789.03,612.87
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,742.29,582.8
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,694.4,551.24
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,643.0,515.29
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,589.11,475.06
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,528.18,428.87
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,468.89,382.35
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,404.61,330.16
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,343.84,278.97
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,274.59,219.43
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,212.32,164.59
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,144.55,105.57
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,85.01,47.82
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,29.65,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.22,7.79
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.76,21.0
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,37.42,27.56
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,43.85,33.63
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,48.25,37.68
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,52.48,41.42
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,49.04,38.22
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,60.11,47.82
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,83.78,68.42
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,106.36,83.84
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,119.54,94.22
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,132.85,104.57
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,145.18,113.9
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,157.88,123.47
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,203.17,158.65
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,243.89,189.71
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,286.95,222.2
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,332.87,256.54
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,345.21,265.16
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,356.82,273.21
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,403.49,308.21
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,452.98,344.86
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,621.51,476.07
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,808.08,613.6
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,846.15,638.22
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,881.64,662.2
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,913.55,683.68
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,942.61,703.22
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,966.84,719.16
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,987.89,733.03
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,1005.15,744.9
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,1018.94,754.62
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,1026.2,759.72
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,1029.8,762.6
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,1026.76,761.7
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,1020.11,758.59
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,1008.33,751.78
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,993.07,742.79
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,970.76,729.54
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,945.42,714.28
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,915.53,696.84
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,891.34,683.24
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,734.08,573.78
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,562.95,444.95
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,418.56,334.9
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,284.79,228.47
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,349.9,284.21
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,403.1,328.66
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,272.05,222.52
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,155.95,125.98
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,129.81,104.54
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,104.37,83.14
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,75.0,58.08
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,51.97,38.25
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,34.27,22.7
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,16.74,6.18
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.13,7.83
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.16,18.84
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,33.67,24.35
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,39.03,29.44
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,58.77,47.25
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,91.33,76.19
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,102.6,85.86
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,116.73,97.85
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,136.2,114.48
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,156.67,125.18
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,133.41,89.36
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,174.98,103.43
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,237.33,160.93
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,291.77,213.04
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,342.61,257.05
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,393.16,300.09
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,414.53,321.42
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,416.48,324.78
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,504.65,394.19
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,626.56,489.46
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,675.85,527.79
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,723.61,564.44
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,767.39,596.13
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,808.8,623.84
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,847.12,650.52
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,882.93,675.32
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,913.52,696.41
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,941.12,715.46
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,964.78,732.92
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,985.29,748.32
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,943.82,719.18
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,875.42,665.28
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,955.06,727.74
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,1021.5,774.09
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,1020.22,773.38
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,1015.29,770.87
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,1002.55,764.27
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,986.41,755.47
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,967.07,743.11
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,944.41,728.53
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,837.04,655.33
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,721.76,571.02
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,773.89,615.16
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,802.39,637.49
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,719.07,578.49
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,635.97,517.66
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,588.06,481.91
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,539.45,444.52
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,419.89,348.49
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,309.68,257.67
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,263.67,218.98
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,220.0,181.21
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,174.81,141.46
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,132.49,103.72
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,90.0,66.13
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,51.31,29.2
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,18.63,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.62,8.2
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,30.78,21.01
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,37.89,27.97
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,44.74,34.41
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,62.02,50.05
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,86.25,71.68
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,100.76,84.26
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,115.18,96.51
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,117.66,98.35
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,119.97,95.55
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,140.92,112.15
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,162.81,129.16
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,181.44,143.47
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,200.67,158.18
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,231.32,181.59
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,270.71,211.77
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,317.04,247.37
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,367.37,285.9
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,420.54,326.05
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,483.84,373.5
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,501.86,386.6
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,517.95,398.14
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,582.33,447.0
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,652.71,499.45
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,768.71,589.41
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,886.25,674.37
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,918.38,694.33
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,947.67,712.91
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,971.68,729.26
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,992.45,743.52
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,968.44,727.69
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,918.65,689.2
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,989.6,744.06
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,1034.91,774.87
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,1033.36,774.52
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,1028.08,772.18
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,1016.2,766.63
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,1000.78,758.8
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,979.94,746.23
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,955.84,731.45
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,925.87,713.91
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,893.12,694.25
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,853.76,668.35
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,812.3,640.67
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,772.81,615.04
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,724.92,582.68
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,670.12,543.56
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,615.12,502.65
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,554.61,456.06
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,497.31,410.35
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,430.61,355.42
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,367.43,301.47
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,297.7,240.48
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,234.56,183.8
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,164.0,121.18
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,104.32,62.86
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,36.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,10.91,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.2,7.22
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,26.36,17.19
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,31.94,22.71
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,37.35,27.82
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,40.87,31.07
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,44.27,34.08
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,51.53,40.42
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,54.48,42.83
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,55.7,43.76
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,64.39,42.79
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,117.37,63.68
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,172.63,101.62
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,235.69,153.38
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,292.89,203.45
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,349.55,254.0
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,406.45,304.07
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,462.37,352.7
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,518.08,399.82
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,572.26,443.76
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,625.68,485.72
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,675.87,525.02
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,724.49,562.21
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,769.53,595.57
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,812.37,625.63
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,852.45,653.33
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,889.98,679.07
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,922.6,701.27
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,952.28,721.41
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,977.51,738.48
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,999.48,753.38
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,1009.86,760.48
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,1016.36,765.14
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,965.06,730.54
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,886.86,670.92
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,850.85,646.39
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,812.49,619.72
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,726.73,558.4
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,639.01,494.42
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,823.34,638.69
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,952.76,732.74
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,838.36,652.35
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,707.43,555.0
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,673.78,532.18
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,638.61,507.38
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,639.66,512.73
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,639.07,516.2
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,630.94,511.68
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,615.4,500.95
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,553.45,453.08
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,493.01,405.07
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,425.83,350.09
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,362.35,296.26
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,291.18,234.49
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,227.0,177.54
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,155.23,114.95
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,94.58,57.94
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,32.98,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.63,8.3
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,30.78,21.13
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,37.46,27.67
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,43.91,33.69
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,48.34,37.76
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,52.59,41.52
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,54.66,43.12
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,56.65,44.58
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,58.08,45.59
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,72.5,57.87
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,124.01,69.16
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,178.42,105.57
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,234.13,150.45
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,291.46,199.48
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,354.03,252.55
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,411.26,300.48
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,467.04,346.32
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,522.56,390.21
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,576.0,431.05
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,628.12,469.34
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,677.5,503.93
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,725.3,536.05
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,770.29,565.43
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,813.14,590.99
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,817.65,590.75
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,801.5,575.25
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,839.68,599.94
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,877.27,623.3
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,943.3,670.91
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,993.29,702.86
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,1011.83,716.21
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,1026.89,727.82
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,1034.92,735.15
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,1039.26,740.29
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1036.92,741.9
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1030.9,741.18
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,1019.76,737.57
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,1005.08,731.73
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,983.69,720.54
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,959.15,707.19
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,928.56,690.23
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,895.21,671.25
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,863.2,651.66
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,821.01,624.79
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,773.51,594.47
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,724.7,562.7
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,668.56,525.1
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,615.06,487.2
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,553.81,442.52
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,493.98,397.22
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,426.75,343.59
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,363.22,291.07
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,292.73,231.88
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,228.96,176.7
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,158.66,116.07
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,98.56,60.2
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,34.5,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.79,9.07
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.86,21.96
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,40.55,30.34
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,47.31,36.71
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,51.57,40.65
