Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,55.69,44.28
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,57.24,45.5
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,58.77,46.63
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,60.11,47.65
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,74.12,59.75
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,124.86,70.79
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,178.81,106.9
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,234.27,151.86
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,291.36,201.07
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,348.65,251.02
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,411.42,304.28
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,466.62,350.55
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,521.54,395.1
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,575.12,437.14
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,628.18,477.35
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,678.26,515.34
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,726.69,551.22
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,771.4,582.6
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,813.88,610.48
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,852.73,636.46
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,888.96,660.56
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,920.28,680.47
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,948.58,698.33
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,972.36,714.12
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,992.86,727.86
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,1007.07,737.61
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,1017.7,745.18
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,1024.27,751.23
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,1027.18,755.07
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,1024.97,754.27
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,1019.15,751.29
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,1007.26,744.01
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,991.92,734.6
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,970.79,721.95
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,946.5,707.27
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,915.92,689.25
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,891.06,675.05
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,852.17,649.81
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,811.18,623.01
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,763.73,592.49
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,715.06,560.56
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,660.54,522.95
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,608.29,484.97
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,547.41,439.57
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,487.96,393.74
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,421.94,341.17
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,359.49,289.53
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,290.22,230.74
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,227.55,176.05
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,158.78,116.59
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,99.95,61.91
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,35.0,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,10.91,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.63,8.24
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,30.79,21.12
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,37.02,27.33
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,43.07,33.07
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,64.71,52.56
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,92.16,76.91
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,106.48,89.26
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,120.38,101.01
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,132.62,111.31
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,138.74,116.2
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,136.82,89.75
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,173.52,102.96
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,229.29,148.91
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,292.96,204.47
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,349.64,254.91
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,407.09,305.4
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,462.99,354.13
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,518.72,401.41
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,573.21,445.58
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,627.15,487.91
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,677.78,527.8
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,726.82,565.63
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,772.71,598.67
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,816.39,628.28
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,856.03,655.98
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,893.04,681.77
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,925.16,704.11
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,954.22,724.36
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,978.73,741.23
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,999.93,755.92
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,1015.8,767.38
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,1028.08,776.63
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,1035.73,782.67
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,1039.68,786.35
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,1036.47,785.33
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,1029.61,781.98
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,1018.07,776.61
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,1003.01,768.9
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,980.84,755.69
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,955.6,740.29
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,925.22,721.82
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,892.11,701.24
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,863.19,682.53
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,823.52,655.75
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,776.28,623.97
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,727.71,590.63
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,675.61,552.83
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,622.75,513.05
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,562.25,465.93
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,502.9,418.15
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,437.98,363.42
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,374.75,308.52
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,304.37,246.82
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,240.46,189.34
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,167.73,125.2
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,107.59,68.48
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,37.47,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,10.91,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.64,8.22
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,30.82,21.13
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,35.77,26.2
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,40.65,30.89
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,44.02,34.03
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,47.29,36.94
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,52.79,41.72
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,53.81,42.42
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,55.08,43.4
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,61.65,49.03
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,114.02,61.15
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,176.6,104.4
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,232.65,150.35
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,289.99,200.67
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,347.18,251.71
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,404.76,302.38
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,460.83,351.33
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,516.56,398.68
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,570.67,442.53
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,623.12,483.61
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,672.67,522.5
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,720.57,559.25
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,765.54,592.68
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,808.35,622.63
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,847.17,649.57
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,883.38,674.57
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,915.52,696.95
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,944.72,717.32
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,969.03,735.75
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,990.07,752.1
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,1006.75,764.48
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,1019.91,775.1
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,1027.5,782.64
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,1031.39,787.83
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,989.09,759.68
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,921.9,711.01
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,908.54,704.69
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,895.21,697.95
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,939.32,732.88
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,954.91,745.01
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,925.66,725.54
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,893.59,704.27
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,749.65,600.45
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,582.08,469.54
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,678.72,551.56
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,731.06,595.45
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,677.39,556.05
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,623.39,515.52
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,538.66,448.46
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,458.15,382.99
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,394.55,329.15
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,334.94,277.21
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,272.4,222.12
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,215.19,170.51
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,148.86,111.76
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,95.66,61.46
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,39.99,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,12.73,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,20.0,8.44
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,29.93,20.44
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,35.35,25.94
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,40.66,31.03
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,44.03,34.18
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,47.3,37.09
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,48.54,38.07
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,54.59,43.28
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,56.2,44.56
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,62.45,49.93
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,114.3,61.92
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,176.53,104.94
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,232.52,151.38
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,289.81,202.52
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,346.55,253.93
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,403.92,305.4
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,460.59,355.77
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,516.94,404.57
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,570.66,449.27
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,622.9,491.42
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,673.12,531.68
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,721.72,569.77
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,766.63,602.79
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,809.33,632.29
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,848.86,660.19
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,885.78,686.07
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,919.07,709.6
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,949.44,731.05
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,973.99,747.71
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,995.24,762.08
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,1008.8,771.16
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,1018.66,777.8
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,1026.35,784.58
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,1030.38,788.97
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,1029.67,789.15
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,1025.18,786.88
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,894.74,694.68
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,729.01,567.55
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,756.41,591.43
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,766.88,602.2
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,849.78,669.67
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,897.17,705.88
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,861.32,680.98
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,822.87,654.62
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,776.54,623.09
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,734.73,594.54
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,682.58,556.86
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,629.79,517.8
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,569.72,471.07
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,510.59,423.6
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,445.42,368.93
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,383.11,314.93
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,315.57,255.61
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,252.53,198.75
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,182.69,136.44
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,123.93,79.85
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,51.47,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.6,8.06
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,29.01,19.59
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,35.32,25.85
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,41.42,31.62
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,45.13,35.07
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,48.72,38.26
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,51.67,40.75
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,54.45,43.02
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,88.33,72.67
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,128.33,107.0
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,170.64,128.77
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,194.54,151.82
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,231.78,178.73
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,268.32,205.39
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,286.13,220.23
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,292.83,225.88
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,315.39,243.19
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,338.16,260.41
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,453.54,348.6
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,615.88,470.26
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,604.41,459.51
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,566.08,428.32
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,562.15,424.74
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,552.74,416.58
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,629.86,474.36
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,711.22,533.76
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,736.45,551.12
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,758.01,566.44
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,876.5,654.62
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,982.57,724.68
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,998.77,735.42
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,1011.44,744.88
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,1019.02,750.64
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,1022.91,754.16
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,1021.54,754.4
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,1016.44,752.36
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,1005.8,746.32
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,991.63,738.1
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,971.83,726.68
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,948.67,713.06
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,819.42,626.81
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,660.29,510.67
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,622.15,485.17
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,583.1,457.78
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,487.34,385.82
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,384.67,306.96
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,529.59,425.76
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,622.74,500.11
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,563.81,454.75
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,505.8,409.69
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,442.49,358.81
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,381.82,308.18
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,313.41,249.5
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,252.47,195.47
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,183.86,135.28
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,125.99,80.4
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,52.23,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.1,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,19.54,7.83
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,30.52,20.69
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,43.72,32.99
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,56.52,44.71
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,69.55,56.42
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,82.13,67.45
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,95.8,79.19
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,108.89,90.19
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,74.61,60.1
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,54.59,42.45
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,106.99,55.83
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,169.1,98.15
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,223.98,142.6
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,280.26,191.62
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,327.27,241.61
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,352.39,268.98
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,398.19,304.61
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,448.76,343.69
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,417.12,320.35
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,368.73,282.95
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,393.07,301.4
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,418.05,319.9
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,397.14,303.34
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,373.71,285.0
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,389.82,297.06
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,406.17,309.14
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,425.36,322.76
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,444.88,336.53
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,435.01,329.15
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,424.32,321.3
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,425.42,322.39
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,426.18,323.21
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,588.71,446.68
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,753.86,566.82
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,453.77,349.25
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,148.92,113.3
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,216.94,167.81
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,286.66,222.44
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,487.77,380.13
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,671.85,517.9
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,553.97,430.65
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,455.11,356.33
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,653.69,516.29
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,799.59,626.49
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,508.81,409.41
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,198.73,158.0
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,324.14,264.28
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,424.21,346.57
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,251.68,206.39
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,92.81,72.82
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,78.42,61.11
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,64.01,49.03
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,50.09,37.14
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,36.18,25.08
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,25.12,15.34
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,14.07,5.2
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.03,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,10.01,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,16.91,5.96
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,24.69,15.73
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,29.94,20.95
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,35.06,25.79
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,41.82,31.95
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,45.29,35.02
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,47.35,36.73
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,49.36,38.33
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,50.83,39.41
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,55.01,42.84
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,117.09,63.19
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,173.4,99.94
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,230.25,145.44
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,288.51,195.36
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,346.89,246.12
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,405.82,296.43
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,463.59,345.01
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,521.11,391.76
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,576.39,434.69
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,630.28,474.99
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,681.71,513.13
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,731.49,549.02
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,778.58,580.29
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,823.54,608.22
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,864.18,634.73
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,902.13,659.38
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,935.45,680.33
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,965.73,699.28
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,991.46,715.99
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1013.81,730.64
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1031.65,741.83
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1045.84,750.8
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,1054.33,756.4
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,1059.0,759.77
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,1057.81,760.34
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1052.79,758.66
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,1042.98,753.44
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,1029.46,746.02
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,1009.52,735.22
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,986.2,722.3
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,956.61,706.05
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,924.03,687.73
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,885.44,664.38
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,844.62,639.21
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,798.47,610.75
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,750.76,580.62
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,701.98,548.29
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,646.76,510.32
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,586.34,466.27
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,526.79,421.19
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,460.25,368.9
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,396.54,316.74
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,327.73,259.13
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,263.25,203.18
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,191.34,140.61
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,130.53,83.88
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,54.57,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,10.01,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.41,6.09
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,25.64,16.4
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,30.45,21.22
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,38.37,28.52
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,41.93,31.79
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,45.41,34.85
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,65.9,52.67
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,87.65,71.15
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,66.63,52.59
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,54.4,41.77
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,116.57,61.89
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,172.7,97.82
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,229.97,142.98
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,288.5,192.36
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,346.68,241.79
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,405.13,290.39
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,462.39,337.78
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,519.3,383.39
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,574.53,425.48
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,629.19,465.61
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,680.16,502.19
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,729.35,536.44
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,776.07,567.03
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,820.4,594.56
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,860.42,620.81
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,897.66,645.21
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,930.01,667.07
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,959.06,686.89
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,984.67,703.96
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1006.91,719.0
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,1020.5,729.3
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,1030.31,737.36
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,1038.8,744.14
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,1043.56,748.68
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,1043.99,750.61
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,1040.57,750.23
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,1030.09,746.43
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,1016.01,740.42
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,996.67,729.6
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,973.84,716.55
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,945.27,700.65
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,913.78,682.7
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,876.7,659.82
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,837.21,635.05
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,791.93,606.79
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,751.11,581.2
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,697.18,545.55
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,642.76,508.45
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,582.21,463.61
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,522.55,417.92
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,456.51,365.72
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,395.26,315.31
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,325.54,256.87
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,261.76,201.55
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,190.61,139.76
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,130.25,83.79
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,54.74,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,10.91,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,18.36,6.64
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,26.58,17.32
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,30.95,21.81
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,38.48,28.82
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,41.63,31.76
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,44.73,34.51
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,46.47,35.94
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,48.18,37.28
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,49.37,38.04
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,60.14,47.14
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,115.88,60.93
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,173.87,98.12
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,232.6,144.97
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,292.57,196.46
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,352.07,248.52
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,411.92,300.13
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,470.6,349.5
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,528.78,396.8
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,584.93,440.84
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,638.95,481.67
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,690.48,520.68
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,740.22,557.44
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,786.82,589.41
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,831.14,617.87
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,870.99,644.27
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,908.03,668.68
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,941.22,689.11
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,971.31,707.42
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,996.36,723.82
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1017.97,738.08
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,1035.52,750.26
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,1049.38,760.21
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,1057.55,767.7
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1061.88,772.92
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,1060.37,773.01
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,1055.02,770.8
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,1043.85,766.42
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,1028.98,759.71
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,1008.78,748.07
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,985.27,734.26
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,955.91,717.56
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,923.57,698.72
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,884.79,673.94
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,843.81,647.42
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,797.39,617.68
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,749.4,586.31
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,583.56,464.5
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,408.67,328.3
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,315.46,254.83
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,221.35,178.58
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,189.79,153.18
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,158.89,127.55
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,127.38,101.03
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,96.89,74.82
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,67.6,49.33
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,35.95,21.34
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,16.15,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.35,6.46
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,26.55,17.28
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,30.89,21.72
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,35.19,25.78
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,41.97,31.94
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,45.45,35.02
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,46.73,36.03
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,48.03,37.01
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,49.2,37.83
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,59.15,46.28
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,113.24,59.69
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,169.75,95.54
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,227.27,141.15
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,286.04,191.3
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,344.37,241.51
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,403.06,291.06
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,460.83,339.0
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,518.19,384.94
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,573.32,426.71
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,626.88,465.58
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,678.27,502.76
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,727.95,537.62
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,774.0,568.27
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,817.69,595.63
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,857.54,621.39
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,894.64,645.25
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,927.59,665.57
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,957.43,683.84
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,982.65,700.54
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,1004.49,715.21
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,1019.52,725.7
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,1030.86,734.02
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,1038.92,740.42
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,1043.22,744.58
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,1041.76,745.7
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,1036.54,744.53
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,1025.64,740.42
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,1011.15,734.08
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,991.18,723.18
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,967.89,710.1
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,939.03,694.3
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,907.26,676.4
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,869.73,654.33
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,829.92,630.36
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,784.69,603.07
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,744.01,578.45
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,690.74,542.89
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,636.93,505.88
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,577.18,462.37
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,518.28,417.8
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,453.49,366.12
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,393.33,316.15
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,323.72,257.36
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,259.99,201.67
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,189.01,139.62
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,128.97,83.97
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,54.44,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
