Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,10.91,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.93,5.98
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,25.72,16.59
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,30.95,21.88
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,36.05,26.75
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,42.9,33.01
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,46.35,36.09
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,48.38,37.78
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,50.35,39.36
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,51.8,40.42
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,53.17,41.4
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,115.47,62.59
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,172.14,99.17
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,229.52,145.45
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,288.14,196.55
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,346.79,248.72
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,405.96,300.76
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,463.76,350.43
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,521.14,398.16
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,576.67,442.83
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,631.13,485.12
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,682.29,524.76
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,731.66,562.07
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,778.41,594.58
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,822.84,623.65
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,863.07,650.7
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,900.55,675.7
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,934.29,698.36
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,964.92,718.91
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,990.93,736.01
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1013.53,750.89
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1029.36,761.36
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1041.43,769.49
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,1050.15,775.55
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1055.07,779.26
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1053.72,779.42
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1048.57,777.25
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1038.66,773.16
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,1025.1,766.76
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,1005.5,754.95
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,982.52,740.93
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,952.96,723.85
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,920.47,704.63
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,883.37,681.0
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,843.84,655.42
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,796.71,624.98
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,754.12,597.35
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,700.9,561.4
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,647.09,523.96
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,586.06,477.84
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,525.94,430.82
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,459.72,377.22
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,398.26,325.39
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,328.27,264.86
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,264.22,207.67
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,191.44,143.37
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,129.99,86.04
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,55.11,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.01,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.05,5.2
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.87,15.84
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,29.74,20.8
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,37.65,28.17
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,40.83,31.16
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,43.96,33.95
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,45.32,34.99
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,46.7,35.96
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,55.33,43.37
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,57.42,44.95
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,111.49,58.55
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,168.95,95.25
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,227.41,142.19
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,287.06,193.99
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,346.22,246.48
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,405.68,298.56
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,463.73,348.23
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,521.2,395.76
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,576.28,439.9
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,629.61,481.17
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,680.6,520.59
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,729.73,557.67
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,775.35,589.71
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,818.54,618.32
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,857.89,645.26
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,894.4,670.18
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,926.59,690.78
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,955.64,709.2
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,980.54,726.22
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1002.02,741.06
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1018.08,752.39
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,1030.45,761.42
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,1039.05,768.94
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1043.88,774.12
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1043.37,775.07
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1039.05,773.63
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,1029.03,769.68
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,1015.35,763.37
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,996.94,752.47
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,975.02,739.41
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,945.77,722.29
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,913.58,703.01
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,877.07,679.15
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,838.05,653.32
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,791.9,623.29
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,744.18,591.55
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,691.52,555.45
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,638.3,518.09
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,584.28,477.0
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,526.04,430.89
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,460.6,377.57
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,397.93,324.58
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,329.59,265.15
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,266.66,208.72
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,196.11,146.13
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,134.93,88.83
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,56.59,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.01,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.07,4.92
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,24.9,15.84
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,30.17,21.18
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,38.54,28.97
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,41.67,31.92
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,44.76,34.68
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,47.26,36.8
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,49.67,38.77
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,51.15,39.87
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,52.56,40.88
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,113.84,61.42
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,171.02,97.61
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,229.03,143.74
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,288.3,194.62
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,347.0,246.05
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,406.03,297.0
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,464.3,345.92
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,522.18,392.77
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,577.38,435.29
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,631.51,475.28
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,683.2,513.93
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,733.11,550.24
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,779.97,582.07
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,824.52,610.46
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,864.94,637.0
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,902.57,661.58
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,935.97,683.02
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,966.25,702.38
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,992.38,719.92
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1015.11,735.37
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1030.11,744.51
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1041.33,751.37
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,1049.68,757.99
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1054.23,762.32
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1053.51,763.41
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1049.01,762.21
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1038.73,756.54
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,1024.79,748.63
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,1005.42,737.7
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,982.68,724.62
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,953.32,707.77
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,921.03,688.89
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,883.39,665.25
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,843.43,639.82
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,797.02,610.78
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,755.25,584.52
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,701.55,549.04
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,647.33,512.07
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,586.3,467.97
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,526.21,422.87
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,461.43,371.54
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,397.88,319.28
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,327.05,259.83
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,262.31,203.58
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,189.5,140.61
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,128.03,84.44
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,54.65,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.1,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.07,4.57
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,25.77,16.44
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,31.0,21.68
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,36.1,26.46
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,43.38,33.06
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,47.24,36.46
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,49.23,38.1
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,51.19,39.64
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,52.6,40.65
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,53.95,41.59
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,113.65,60.94
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,170.42,96.01
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,227.93,140.95
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,286.76,190.7
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,345.76,241.13
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,405.26,291.12
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,463.36,339.26
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,521.11,385.55
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,576.85,428.75
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,631.03,469.28
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,682.65,508.06
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,732.57,544.72
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,779.15,576.72
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,823.45,605.15
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,863.64,631.41
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,901.08,655.74
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,934.35,676.39
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,964.53,694.97
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,990.57,711.81
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1013.25,726.58
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1031.0,738.79
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1045.11,748.82
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1054.02,756.73
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1059.13,762.41
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1058.43,763.04
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1053.91,761.42
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1043.09,757.37
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,1028.57,751.05
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,1009.03,740.03
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,986.07,726.81
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,957.53,710.91
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,926.01,692.91
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,887.96,669.29
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,847.52,643.78
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,801.69,614.83
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,754.27,584.27
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,706.93,552.31
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,652.89,514.77
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,592.23,471.14
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,532.35,426.37
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,466.5,374.32
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,403.35,322.43
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,334.15,264.35
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,268.99,207.82
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,196.16,144.56
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,134.42,87.86
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,56.85,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.1,4.23
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,25.79,16.41
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,30.99,21.71
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,36.07,26.53
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,39.67,29.88
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,47.18,36.55
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,49.15,38.18
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,51.08,39.7
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,52.47,40.71
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,53.8,41.64
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,103.91,54.12
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,167.72,95.2
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,224.01,139.21
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,281.62,188.02
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,339.27,237.48
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,397.4,286.53
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,454.5,334.02
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,511.24,379.69
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,565.72,421.59
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,619.32,461.32
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,670.16,499.35
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,719.28,535.2
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,764.76,566.39
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,807.87,594.12
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,847.55,618.88
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,884.52,641.65
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,916.52,661.47
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,945.39,679.22
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,970.55,695.95
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,992.39,710.64
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,1006.57,721.02
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,1017.04,729.18
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,1025.27,735.17
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,1029.84,738.96
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,1028.72,739.71
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,1023.93,738.23
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,1013.02,733.99
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,998.56,727.55
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,978.76,716.58
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,955.72,703.47
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,926.74,687.08
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,894.96,668.7
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,857.54,645.26
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,825.24,625.16
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,779.33,595.97
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,731.99,565.32
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,678.9,530.07
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,625.42,493.15
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,565.59,449.74
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,508.85,407.05
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,444.69,356.3
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,383.43,306.03
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,314.72,248.62
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,251.94,194.42
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,182.49,134.35
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,123.55,80.68
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,52.8,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.19,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.21,3.32
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,24.91,15.62
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,30.57,21.32
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,36.07,26.52
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,39.66,29.86
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,47.16,36.54
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,49.53,38.44
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,51.82,40.19
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,53.18,41.07
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,54.47,41.87
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,103.16,53.68
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,166.27,93.87
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,222.5,137.46
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,280.18,186.01
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,337.52,234.95
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,395.38,283.57
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,452.3,330.75
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,508.92,376.19
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,562.9,417.3
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,614.93,455.37
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,665.55,492.06
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,714.62,526.58
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,760.0,557.98
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,803.27,585.58
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,843.5,612.13
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,881.19,636.91
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,913.99,657.14
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,943.87,675.43
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,969.33,692.24
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,991.55,707.07
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,1009.93,719.56
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,1024.81,729.94
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,1033.64,737.71
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1038.76,743.3
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1037.64,744.0
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1032.77,742.45
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,1022.77,737.33
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,1009.17,730.03
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,989.56,719.23
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,966.62,706.27
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,938.17,690.69
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,906.81,673.03
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,870.0,651.43
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,830.84,627.91
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,785.35,599.33
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,744.49,573.56
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,692.59,539.25
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,640.01,503.55
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,580.33,460.4
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,521.48,416.26
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,457.21,365.39
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,397.35,316.14
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,327.84,258.1
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,264.08,203.0
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,193.43,141.79
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,133.36,86.73
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,56.52,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.19,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.15,3.39
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,26.73,17.2
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,32.72,23.3
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,38.52,28.82
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,42.38,32.43
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,46.12,35.76
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,48.12,37.35
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,54.9,43.08
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,56.5,44.25
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,58.02,45.32
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,104.78,56.18
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,159.55,89.7
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,223.14,139.37
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,280.81,187.98
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,337.72,236.72
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,395.33,285.31
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,452.14,332.59
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,508.73,378.18
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,563.09,420.63
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,616.6,461.03
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,668.01,498.62
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,717.83,533.97
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,763.64,565.68
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,807.22,593.72
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,847.57,620.15
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,885.3,644.72
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,918.56,666.74
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,948.82,686.83
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,974.59,703.58
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,997.05,718.3
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1012.32,728.99
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,1023.93,737.51
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,1032.84,743.97
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,1038.06,748.23
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1038.07,749.3
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1034.36,748.16
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,1024.0,744.34
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,1010.05,738.3
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,991.07,727.59
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,968.71,714.71
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,940.43,698.87
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,909.25,681.0
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,872.5,657.86
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,833.36,632.9
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,794.37,608.68
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,746.65,577.86
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,693.95,543.1
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,640.61,506.78
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,580.79,463.61
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,521.84,419.4
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,458.58,369.34
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,396.26,318.12
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,326.22,259.4
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,262.12,203.72
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,190.81,141.57
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,130.31,85.88
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,55.52,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.06,0.85
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,26.82,17.31
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,32.4,23.09
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,37.85,28.32
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,41.37,31.64
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,44.8,34.72
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,51.33,40.45
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,53.58,42.26
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,54.89,43.19
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,56.15,44.04
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,104.04,55.48
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,168.29,96.89
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,225.57,142.12
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,284.24,192.6
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,328.68,241.59
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,350.44,267.34
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,414.68,314.26
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,518.03,393.21
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,573.37,437.23
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,627.41,479.05
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,679.17,518.9
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,729.31,556.56
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,775.82,589.42
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,820.07,618.35
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,860.65,645.31
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,898.54,670.27
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,932.31,692.74
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,963.05,713.15
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,989.24,730.58
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1012.09,745.88
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1029.1,757.44
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1042.46,766.76
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1051.6,774.51
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1056.97,779.97
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1056.56,780.79
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1052.35,779.29
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1041.88,774.85
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,1027.75,768.12
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,1008.07,756.32
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,984.99,742.31
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,955.87,725.61
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,923.81,706.8
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,886.37,682.76
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,846.6,656.89
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,807.12,632.14
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,758.85,600.56
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,705.25,563.33
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,651.1,524.73
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,589.53,478.72
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,528.89,431.78
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,464.23,379.87
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,400.75,326.94
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,329.3,265.63
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,263.94,207.75
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,190.28,143.07
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,128.12,85.68
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,55.04,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.13,0.84
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.55,19.51
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,36.73,26.8
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,43.65,33.37
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,48.09,37.52
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,52.38,41.34
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,55.21,43.74
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,57.92,45.93
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,59.68,47.23
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,67.73,53.99
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,112.56,64.27
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,166.98,97.56
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,222.82,140.85
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,280.54,189.32
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,338.11,238.36
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,396.38,287.09
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,457.3,337.04
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,513.57,382.05
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,568.78,424.87
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,624.03,466.32
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,674.75,504.59
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,723.83,540.84
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,770.43,573.5
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,814.86,602.32
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,854.9,629.06
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,892.32,654.01
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,925.68,675.46
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,956.06,694.93
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,981.53,712.06
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1003.7,727.17
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1018.62,737.73
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,1029.88,746.11
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,1038.03,752.14
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,1042.5,755.95
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1041.27,756.27
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1036.33,754.36
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,1025.27,748.62
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,1010.66,740.71
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,991.09,729.62
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,968.2,716.38
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,938.52,699.57
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,906.06,680.79
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,876.16,662.63
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,835.42,636.75
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,788.32,607.02
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,739.87,575.76
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,685.92,538.75
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,631.59,500.06
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,572.41,457.21
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,512.07,411.89
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,446.18,359.69
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,383.44,308.12
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,313.04,249.21
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,248.92,193.79
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,177.57,132.08
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,117.45,77.59
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,49.31,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.74,0.06
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.64,18.65
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.29,26.39
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,43.67,33.36
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,48.09,37.58
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,52.37,41.49
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,54.81,43.55
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,57.16,45.44
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,58.94,46.77
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,66.92,53.51
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,110.06,63.11
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,163.71,95.89
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,218.69,138.85
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,275.54,187.19
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,332.34,236.69
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,394.99,290.12
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,450.94,337.4
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,506.81,383.18
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,561.17,426.35
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,614.8,467.54
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,665.2,505.8
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,714.1,541.96
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,760.16,574.51
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,804.22,603.38
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,844.55,630.33
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,882.35,655.45
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,915.28,677.23
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,945.32,697.1
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,970.98,714.1
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,993.41,729.08
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1009.61,740.09
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,1022.26,748.95
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,1030.37,755.01
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,1034.82,758.86
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,1034.09,759.51
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,1029.68,757.93
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,1019.17,752.01
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,1005.13,743.93
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,984.67,732.17
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,960.95,718.28
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,931.89,701.71
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,900.06,683.14
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,869.99,665.62
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,829.2,640.35
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,782.79,610.72
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,735.0,579.55
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,680.59,541.76
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,625.91,502.32
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,567.13,458.34
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,507.21,412.05
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,441.19,359.39
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,378.44,307.42
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,308.58,247.95
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,245.02,192.23
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,173.89,130.36
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,114.11,75.93
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,48.0,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
