Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.35,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.77,17.94
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.01,25.35
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,42.0,32.0
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,61.86,49.96
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,87.37,72.65
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,101.86,85.22
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,115.94,97.17
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,118.21,98.64
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,125.58,104.48
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,122.72,80.01
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,161.82,94.6
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,216.63,137.49
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,273.32,185.87
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,330.16,235.69
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,392.62,289.32
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,448.61,336.81
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,504.55,382.78
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,558.05,425.37
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,610.23,465.47
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,660.2,503.65
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,708.73,539.77
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,753.48,571.58
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,796.13,600.12
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,836.1,626.69
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,873.65,651.42
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,905.64,672.7
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,934.74,692.07
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,959.96,708.43
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,982.06,722.78
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,1001.49,735.93
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,1017.56,747.0
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,1026.64,753.16
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,1032.11,757.15
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,1030.46,757.18
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,1025.15,755.01
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,1014.76,750.61
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,1000.86,744.01
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,980.66,731.9
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,957.28,717.75
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,928.49,701.3
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,905.7,688.88
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,866.67,663.8
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,825.53,637.12
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,778.57,606.82
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,730.3,575.05
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,675.65,537.18
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,623.68,499.54
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,563.14,455.25
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,503.88,410.29
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,436.88,356.82
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,373.35,304.2
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,303.77,244.92
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,240.42,189.33
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,170.83,128.35
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,110.99,73.65
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,47.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.16,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,26.93,17.15
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,33.77,24.23
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,40.38,30.54
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,59.21,47.59
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,86.93,72.27
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,102.02,85.37
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,116.83,97.96
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,134.14,112.48
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,143.52,119.91
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,169.95,131.23
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,203.38,154.03
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,232.83,173.82
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,277.34,207.02
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,282.49,216.02
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,271.31,210.33
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,358.55,273.12
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,505.12,383.39
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,507.21,386.67
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,481.58,366.37
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,526.45,400.13
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,574.04,435.11
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,683.25,518.6
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,806.06,607.57
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,846.81,634.27
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,884.95,659.74
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,918.16,681.82
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,948.33,701.86
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,974.4,718.76
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,997.16,733.51
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1010.37,741.15
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,1019.75,746.46
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,1028.39,753.84
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,1033.37,758.97
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,1032.19,759.3
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,1027.33,757.4
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,1016.85,752.93
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,1002.84,746.25
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,982.99,734.34
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,959.91,720.37
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,930.36,702.97
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,898.03,683.59
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,868.52,665.15
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,828.35,639.1
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,781.41,609.15
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,733.11,577.65
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,571.14,457.0
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,405.42,327.1
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,470.42,382.24
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,508.88,413.77
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,443.21,360.87
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,380.7,309.15
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,311.39,250.61
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,248.16,195.37
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,178.24,134.08
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,119.09,79.25
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,51.24,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.32,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.19,15.59
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,31.24,21.98
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,37.12,27.62
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,45.56,35.37
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,65.63,53.33
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,78.48,64.6
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,91.24,75.57
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,120.41,100.64
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,140.4,117.3
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,165.72,130.34
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,195.7,151.99
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,224.73,172.1
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,267.52,203.85
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,277.9,213.95
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,287.06,222.25
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,366.71,279.64
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,505.05,384.98
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,511.93,392.04
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,492.46,376.27
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,541.54,412.91
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,594.71,451.68
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,693.54,526.71
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,802.28,605.58
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,791.23,593.73
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,756.93,564.44
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,853.12,637.6
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,942.61,698.71
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,968.36,714.84
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,990.88,729.47
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,924.78,685.59
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,830.86,616.11
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,947.57,703.68
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,1039.47,763.77
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1038.72,763.01
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1034.22,760.87
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,1024.07,756.65
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,1010.33,750.19
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,989.62,737.78
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,965.61,723.26
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,936.61,706.74
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,904.75,688.16
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,867.17,664.54
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,827.38,639.11
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,788.48,614.52
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,740.81,583.2
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,686.57,545.69
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,631.99,506.98
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,432.7,352.51
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,243.96,199.17
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,208.71,170.83
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,174.42,142.11
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,231.49,187.74
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,254.25,200.38
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,182.91,137.44
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,122.59,81.23
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,52.22,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.35,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.22,15.45
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,31.69,22.25
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,37.97,28.24
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,41.84,31.96
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,45.6,35.43
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,38.49,28.97
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,45.9,35.45
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,79.16,64.62
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,109.71,90.86
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,143.38,113.54
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,171.21,134.61
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,202.62,158.5
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,237.05,184.88
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,266.05,207.01
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,296.59,230.25
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,357.99,275.64
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,446.32,342.2
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,434.21,333.51
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,411.01,315.23
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,482.11,369.31
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,560.51,427.83
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,621.43,473.3
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,689.16,523.25
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,785.58,597.31
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,883.33,666.57
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,917.43,687.71
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,948.53,707.24
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,974.67,726.16
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,997.51,743.02
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1014.09,754.42
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,1027.04,763.58
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,1036.3,770.0
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,1041.85,774.12
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1042.16,774.93
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1038.71,773.44
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,1029.07,769.47
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,1015.81,763.21
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,997.5,752.64
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,975.8,739.83
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,947.58,723.55
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,916.43,705.17
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,880.08,682.01
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,841.28,656.88
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,802.18,632.42
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,754.26,600.99
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,701.14,563.94
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,647.41,525.63
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,586.96,480.15
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,527.38,433.7
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,462.51,381.15
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,398.82,327.59
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,327.95,266.26
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,263.18,208.41
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,188.07,142.15
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,125.0,83.21
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,53.47,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.38,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.26,15.46
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,32.16,22.74
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,38.84,29.13
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,42.66,32.76
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,46.37,36.12
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,49.08,38.45
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,51.67,40.59
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,78.28,63.97
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,102.35,84.77
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,110.59,69.36
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,152.68,87.17
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,208.19,130.37
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,271.92,184.31
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,327.92,233.39
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,384.81,282.82
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,441.31,331.59
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,497.75,378.97
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,552.28,422.77
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,606.08,464.55
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,656.73,503.68
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,705.84,540.7
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,751.96,574.31
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,796.06,604.05
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,836.4,631.77
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,874.17,657.64
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,907.46,679.52
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,937.8,699.36
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,963.72,717.18
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,986.36,732.91
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,1002.32,744.7
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,1014.66,754.25
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,1022.34,761.89
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,1026.32,767.24
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,1025.11,767.81
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,1020.23,766.06
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,1009.7,761.37
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,995.63,754.39
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,977.1,743.36
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,955.26,730.11
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,926.53,713.13
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,894.99,694.07
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,858.26,669.88
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,819.18,643.81
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,781.41,619.4
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,734.96,588.16
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,683.32,551.61
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,631.02,513.87
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,571.52,468.68
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,512.97,422.68
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,450.33,371.65
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,388.72,319.61
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,319.52,259.54
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,256.28,202.91
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,185.46,139.98
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,125.59,83.07
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,53.12,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.1,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.63,13.09
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,28.35,19.27
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,33.92,24.61
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,37.58,28.13
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,44.94,34.83
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,48.18,37.64
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,51.29,40.24
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,87.93,72.34
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,145.83,122.12
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,112.83,76.26
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,147.74,82.32
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,216.45,151.07
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,260.84,200.53
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,286.26,221.3
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,310.0,240.36
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,378.2,289.9
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,494.96,380.49
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,549.47,424.92
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,602.91,467.41
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,653.76,507.52
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,703.05,545.49
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,749.51,580.32
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,793.88,611.35
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,833.92,638.84
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,871.36,664.33
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,905.14,687.16
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,935.99,707.91
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,961.95,725.29
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,984.62,740.49
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,999.67,750.61
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,1011.05,758.42
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,1020.2,764.48
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,1025.69,768.2
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,1025.49,768.67
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,1021.58,766.84
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,1011.53,761.04
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,997.92,753.01
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,978.79,741.34
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,956.33,727.48
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,928.52,711.32
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,897.87,693.08
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,861.56,669.72
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,822.87,644.44
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,784.32,620.12
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,737.09,588.9
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,685.08,552.59
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,632.48,515.02
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,572.83,469.91
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,514.13,423.87
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,449.47,371.38
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,389.45,320.58
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,320.43,260.5
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,257.39,203.93
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,186.4,140.73
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,126.36,83.28
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,53.35,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.26,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.9,11.55
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,26.27,17.42
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,31.51,22.46
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,38.03,28.46
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,41.61,31.71
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,71.77,58.44
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,111.89,93.41
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,74.53,60.39
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,49.66,38.36
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,95.52,52.48
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,149.25,83.73
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,203.95,126.19
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,260.08,174.41
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,316.33,224.25
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,373.27,274.34
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,429.25,322.61
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,485.05,369.21
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,539.31,413.07
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,592.6,454.67
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,643.22,494.1
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,692.29,531.41
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,737.92,564.13
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,781.35,593.19
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,821.49,620.58
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,859.08,646.07
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,892.16,667.11
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,922.31,686.06
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,948.04,703.35
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,970.5,718.52
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,987.27,730.0
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,1000.47,739.26
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,1009.48,745.88
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,1014.83,750.25
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,1015.48,751.66
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,1012.45,750.79
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,1003.3,747.06
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,990.58,741.09
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,971.77,730.03
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,949.61,716.76
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,922.09,700.85
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,891.69,682.86
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,856.14,660.09
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,818.19,635.42
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,773.99,606.65
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,728.24,576.3
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,683.1,544.81
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,631.16,507.65
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,572.62,463.97
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,514.89,419.0
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,451.87,367.61
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,391.34,316.5
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,322.67,258.25
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,261.67,204.45
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,191.78,142.72
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,132.46,85.63
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,55.34,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.44,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.21,10.0
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,26.39,17.44
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,31.75,22.57
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,34.67,25.36
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,37.57,27.99
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,39.91,29.93
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,42.18,31.73
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,43.55,32.76
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,52.79,40.63
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,90.83,47.89
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,145.49,79.24
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,200.88,121.97
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,257.73,170.75
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,314.91,221.21
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,372.59,271.77
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,429.08,320.93
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,485.39,368.67
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,539.86,412.97
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,592.84,454.67
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,643.44,494.2
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,692.5,531.62
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,738.57,564.57
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,782.62,593.87
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,822.54,621.15
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,859.85,646.5
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,893.83,669.77
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,924.95,691.09
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,950.85,710.28
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,973.45,727.39
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,991.24,739.98
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,1005.47,750.32
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,1015.04,757.35
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,1020.9,762.06
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,1021.47,763.67
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,1018.26,762.91
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,1009.92,759.97
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,997.95,754.61
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,980.35,744.29
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,959.3,731.67
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,934.23,717.26
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,906.1,700.64
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,871.72,679.79
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,834.78,656.82
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,792.05,628.93
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,747.46,599.19
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,697.81,563.96
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,647.31,527.46
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,594.91,488.2
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,537.76,443.01
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,472.74,389.84
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,410.3,336.81
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,340.69,276.0
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,276.36,217.94
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,203.35,152.67
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,139.87,90.84
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,58.33,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.34,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.05,11.4
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,26.43,17.52
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,34.57,25.14
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,38.25,28.65
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,41.87,31.93
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,44.06,33.82
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,46.21,35.59
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,47.83,36.83
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,49.38,37.97
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,95.34,51.67
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,151.67,83.8
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,208.96,127.89
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,267.68,178.08
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,326.63,230.03
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,386.31,282.19
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,444.84,332.36
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,503.13,380.73
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,559.57,426.02
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,614.9,468.88
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,667.73,509.66
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,718.92,548.21
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,766.47,581.83
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,811.74,611.78
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,853.68,640.37
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,892.93,667.02
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,927.61,689.51
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,959.16,709.84
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,986.54,728.07
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1010.51,744.1
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1027.22,755.81
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1040.17,765.21
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1050.21,772.1
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1056.44,776.64
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1056.79,777.86
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1053.28,776.71
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1044.0,771.19
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,1030.99,763.37
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,1012.83,752.62
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,991.18,739.62
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,962.81,721.82
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,931.37,701.95
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,894.4,678.53
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,854.96,653.21
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,809.43,624.3
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,762.21,593.71
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,714.69,562.51
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,660.3,525.47
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,599.75,481.01
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,539.93,435.06
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,472.84,381.8
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,408.54,328.73
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,338.83,269.9
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,273.27,212.58
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,197.7,146.49
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,133.98,85.33
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,47.49,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.38,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.08,11.24
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,26.88,17.79
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,32.53,23.15
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,39.13,29.21
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,42.7,32.42
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,45.25,34.61
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,47.73,36.65
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,49.28,37.81
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,50.76,38.88
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,95.25,51.76
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,150.72,82.55
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,207.66,125.49
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,266.11,174.4
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,324.31,224.7
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,383.07,275.07
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,440.75,323.47
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,498.21,370.15
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,553.69,413.96
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,607.54,455.08
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,659.41,494.25
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,709.76,531.32
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,756.23,563.55
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,800.49,591.86
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,841.97,619.17
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,880.84,644.61
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,914.76,667.14
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,945.67,687.74
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,972.08,704.98
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,995.17,720.14
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1014.77,734.13
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1030.81,745.94
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,1040.77,753.05
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1046.95,757.91
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1047.84,760.0
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1044.92,759.78
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,1036.22,757.0
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,1023.82,751.93
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,1005.24,741.42
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,983.2,728.69
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,956.04,713.57
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,925.83,696.32
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,889.84,674.95
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,851.29,651.57
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,806.33,623.28
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,759.65,593.27
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,713.16,561.7
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,659.64,524.3
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,599.38,481.29
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,539.83,436.46
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,474.04,384.16
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,410.8,331.79
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,338.94,270.48
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,275.15,213.97
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,200.9,148.74
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,137.95,87.19
