Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,49.07,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.36,9.71
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,25.24,16.42
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,33.76,24.39
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,37.03,27.54
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,40.27,30.5
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,42.92,32.81
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,45.49,34.95
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,47.14,36.3
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,56.52,44.44
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,93.43,51.17
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,150.01,83.3
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,207.18,127.21
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,265.98,177.48
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,325.13,229.78
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,384.86,282.19
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,443.71,332.67
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,502.4,381.34
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,558.65,426.45
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,614.04,469.24
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,666.91,509.86
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,718.15,548.17
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,766.56,581.81
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,812.74,611.64
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,854.8,639.84
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,894.16,666.06
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,928.95,689.12
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,960.62,710.08
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,988.1,728.29
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1012.18,744.33
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1028.54,755.9
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1041.1,765.17
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1050.74,772.21
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1056.58,776.92
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1056.56,778.45
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1052.71,777.62
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1043.57,772.58
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,1030.73,765.26
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,1011.23,754.05
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,988.27,740.59
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,959.75,724.4
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,928.25,706.08
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,891.05,682.33
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,851.39,656.68
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,804.83,626.77
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,756.68,595.22
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,709.14,562.66
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,654.65,524.25
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,593.93,479.33
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,534.07,433.07
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,467.3,379.8
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,403.31,326.68
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,333.51,266.94
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,267.91,209.02
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,192.85,143.21
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,129.19,81.14
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,45.71,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,11.82,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.21,10.98
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,27.0,17.95
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,32.64,23.42
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,39.7,29.95
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,43.68,33.58
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,46.2,35.69
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,48.66,37.64
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,50.18,38.78
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,51.63,39.83
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,95.12,52.34
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,151.69,83.32
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,209.31,126.37
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,268.45,175.34
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,327.47,225.27
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,387.11,274.95
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,446.12,323.5
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,504.97,370.29
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,560.83,413.25
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,614.64,453.13
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,666.99,491.19
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,717.77,527.08
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,765.26,560.39
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,810.61,589.81
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,852.01,617.02
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,890.79,642.45
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,925.04,663.62
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,956.28,682.8
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,983.0,700.47
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1006.38,716.13
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1025.79,730.0
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1041.62,741.73
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1050.81,748.85
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1056.2,753.76
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1056.25,755.44
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1052.46,754.85
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1042.41,749.91
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,1028.68,742.75
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,1009.36,732.09
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,986.63,719.27
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,957.74,703.79
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,925.86,686.19
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,887.99,663.01
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,847.73,637.97
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,802.07,609.74
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,761.27,584.45
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,706.99,548.91
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,652.15,512.14
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,590.94,467.76
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,530.64,422.23
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,462.96,369.27
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,400.49,318.32
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,328.61,258.51
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,262.99,201.97
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,187.88,137.52
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,123.98,76.01
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,43.75,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,11.37,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.35,10.02
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,26.62,17.51
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,32.72,23.38
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,39.79,29.9
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,43.77,33.52
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,46.3,35.63
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,48.76,37.58
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,50.28,38.71
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,51.74,39.76
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,94.29,51.65
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,150.87,82.22
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,208.98,125.46
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,268.65,174.85
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,328.28,225.84
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,388.58,276.95
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,447.49,325.82
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,506.16,372.89
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,563.14,416.55
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,618.98,457.73
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,672.14,496.15
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,723.67,532.22
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,771.92,565.12
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,817.91,594.32
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,859.83,621.78
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,899.01,647.38
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,934.43,670.51
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,966.75,691.67
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,993.99,709.07
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1017.79,724.39
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1034.78,736.12
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1047.97,745.64
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1057.77,752.61
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1063.74,757.33
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1063.34,758.24
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1059.1,756.91
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1049.55,753.33
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,1036.28,747.53
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,1016.43,736.66
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,993.14,723.63
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,964.16,707.8
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,932.17,689.9
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,893.72,667.48
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,852.89,643.15
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,806.66,614.67
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,765.36,589.14
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,709.81,552.79
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,653.81,515.25
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,591.88,471.21
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,530.95,425.88
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,464.69,373.78
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,399.67,320.63
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,326.37,259.42
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,259.61,201.6
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,183.58,135.6
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,118.86,72.52
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,41.92,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,11.82,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.3,10.49
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,28.38,19.07
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,35.24,25.67
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,39.23,29.5
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,43.13,33.06
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,49.54,38.72
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,51.86,40.63
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,53.24,41.63
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,54.57,42.57
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,87.79,47.6
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,151.49,84.67
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,208.91,128.06
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,267.96,177.91
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,327.17,229.6
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,387.18,281.6
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,445.73,331.31
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,504.11,379.23
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,560.69,424.32
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,616.25,467.08
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,669.5,507.73
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,721.14,546.16
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,769.27,579.84
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,815.28,609.6
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,857.05,637.37
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,896.09,663.16
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,931.79,685.31
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,964.46,705.34
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,991.66,722.63
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1015.42,737.74
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1032.38,748.54
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1045.55,757.07
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1054.34,762.95
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1059.3,766.54
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1059.4,767.22
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1055.65,765.62
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1045.62,760.16
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,1031.89,752.5
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,1011.16,740.44
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,987.07,726.28
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,958.32,710.45
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,926.61,692.55
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,886.39,668.71
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,844.06,643.1
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,804.56,618.68
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,756.09,587.45
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,669.68,527.32
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,589.8,469.62
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,557.64,447.74
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,522.45,421.92
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,452.26,366.47
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,385.95,312.07
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,313.25,250.49
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,247.27,192.81
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,171.29,126.99
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,106.64,64.25
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,37.34,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,12.28,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.29,10.87
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,29.31,19.83
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,36.13,26.44
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,50.41,39.45
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,75.52,61.85
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,90.48,74.93
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,105.34,87.63
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,123.56,102.98
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,138.22,114.97
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,151.52,118.15
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,160.86,126.21
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,204.71,156.8
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,260.14,196.67
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,295.96,214.94
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,384.18,278.98
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,409.54,306.89
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,408.17,309.54
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,493.53,374.08
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,611.29,462.44
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,664.16,502.4
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,715.51,540.8
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,762.9,574.44
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,808.1,604.03
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,850.08,631.94
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,889.47,657.96
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,924.38,681.38
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,956.27,702.8
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,984.07,720.6
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1008.55,736.26
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1026.71,748.44
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1041.21,758.41
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1051.47,765.27
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1057.94,769.85
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1059.04,771.7
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1056.27,771.24
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1047.21,767.83
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,1034.4,762.14
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,1015.93,751.4
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,993.96,738.46
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,965.34,722.52
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,933.67,704.45
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,896.82,681.77
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,857.45,657.11
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,811.11,628.06
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,769.54,601.91
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,715.39,564.91
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,660.56,526.71
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,599.15,482.05
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,538.61,435.83
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,470.34,381.69
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,407.31,329.46
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,333.64,267.31
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,266.46,208.42
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,188.36,139.87
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,121.22,71.9
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,43.03,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,11.37,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.53,9.16
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,26.77,17.57
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,32.86,23.51
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,36.56,27.08
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,43.88,33.72
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,46.79,36.26
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,49.61,38.63
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,51.08,39.81
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,52.5,40.92
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,119.78,84.0
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,190.5,147.77
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,215.59,160.58
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,271.64,200.07
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,307.48,222.94
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,383.1,281.1
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,408.93,310.9
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,406.97,313.83
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,492.96,380.39
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,611.44,471.89
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,663.43,512.1
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,713.78,550.39
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,761.39,585.87
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,806.74,617.27
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,847.92,645.52
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,886.43,671.79
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,920.37,695.14
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,951.26,716.41
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,977.58,734.28
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1000.52,749.94
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1018.1,762.08
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1032.02,771.91
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,1041.21,778.72
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1046.64,783.19
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1046.72,784.23
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1042.96,782.88
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,1032.99,778.98
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1019.35,772.7
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,1000.49,761.48
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,978.15,747.92
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,949.91,731.66
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,918.72,713.21
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,881.29,689.01
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,841.42,663.13
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,795.83,633.24
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,755.14,606.47
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,700.96,569.19
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,646.26,530.58
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,492.08,407.96
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,337.38,280.94
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,378.78,315.4
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,395.99,326.82
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,323.53,263.22
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,257.58,203.8
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,180.59,135.28
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,114.19,66.7
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,40.4,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,10.46,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.74,7.45
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,25.05,16.03
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,31.19,22.01
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,34.95,25.69
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,42.16,32.3
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,47.31,36.88
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,69.94,56.87
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,101.19,84.07
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,131.05,109.53
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,143.05,113.6
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,155.89,123.25
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,201.18,155.7
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,257.84,197.58
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,297.16,226.42
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,352.46,268.92
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,404.12,307.56
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,489.95,374.94
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,518.74,399.25
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,528.51,406.18
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,607.94,469.04
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,702.61,542.5
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,749.55,575.99
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,794.35,605.84
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,835.25,633.56
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,873.5,659.25
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,908.05,682.6
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,939.6,703.89
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,966.66,722.15
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,990.39,738.23
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,1010.09,751.72
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1026.22,762.95
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,1036.27,769.89
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1042.53,774.48
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1043.34,775.64
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,1040.27,774.39
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,1031.49,769.52
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1018.98,762.33
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,1000.65,751.36
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,978.76,738.09
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,831.88,639.51
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,653.77,508.43
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,778.53,608.02
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,846.32,657.33
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,801.87,628.14
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,755.65,597.99
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,703.39,561.86
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,650.32,524.35
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,591.19,481.33
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,537.13,439.13
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,471.58,386.18
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,408.57,333.14
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,337.41,271.45
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,272.0,212.68
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,196.13,144.85
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,129.75,72.56
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,47.35,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,9.55,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.59,6.9
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,24.61,15.69
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,30.51,21.5
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,34.36,25.21
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,38.14,28.7
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,40.08,30.41
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,42.01,32.02
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,50.54,39.43
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,53.14,41.5
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,117.93,81.8
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,190.66,145.21
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,194.36,131.23
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,259.05,171.41
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,318.6,224.29
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,378.57,277.28
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,437.08,328.59
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,495.27,378.22
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,551.94,424.34
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,607.21,467.73
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,659.76,508.65
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,710.65,547.22
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,758.07,582.08
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,803.12,613.16
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,844.65,641.23
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,883.48,667.23
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,918.11,690.6
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,949.67,711.85
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,976.64,729.63
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1000.21,745.16
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1017.48,755.57
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1031.02,763.62
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,1040.2,769.95
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1045.58,773.95
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1047.03,774.48
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,1044.6,772.62
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,1034.98,769.14
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,1021.67,763.34
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,1003.5,752.91
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,981.77,740.15
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,953.04,722.62
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,921.27,702.96
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,885.06,680.06
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,846.25,655.11
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,801.31,626.41
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,754.69,595.99
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,702.8,561.01
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,649.98,524.49
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,594.83,484.02
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,535.05,437.4
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,470.13,384.99
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,407.62,332.34
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,335.69,269.94
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,269.63,210.63
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,194.17,143.08
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,127.69,68.87
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,46.68,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.1,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,17.66,5.66
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,23.72,14.8
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,29.66,20.63
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,33.54,24.36
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,37.35,27.87
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,39.33,29.62
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,41.29,31.26
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,49.47,38.33
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,51.75,40.11
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,82.49,44.3
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,139.7,74.56
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,197.98,118.42
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,257.75,169.16
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,317.49,221.8
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,377.87,274.64
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,437.22,326.18
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,496.29,375.99
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,553.93,422.46
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,609.71,465.83
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,662.8,505.65
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,714.27,543.0
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,762.65,576.84
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,808.89,606.95
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,851.29,635.29
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,890.98,661.66
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,926.43,684.18
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,958.8,704.57
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,986.59,722.87
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1010.94,738.99
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1030.27,751.93
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1045.87,762.6
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1055.69,769.68
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1061.61,774.42
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1062.06,776.24
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1058.56,775.67
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1049.71,772.81
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1037.06,767.58
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,1018.17,756.82
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,995.73,743.77
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,968.01,728.22
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,937.13,710.44
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,900.04,687.21
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,860.39,661.97
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,815.11,633.36
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,768.06,602.97
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,714.59,567.4
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,660.37,530.33
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,605.06,490.25
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,545.07,443.81
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,477.89,389.82
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,413.35,335.71
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,340.09,272.43
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,272.84,212.27
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,195.36,143.15
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,126.97,65.23
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,46.55,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.1,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.72,5.02
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,24.26,15.2
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,30.64,21.46
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,34.47,25.17
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,38.25,28.66
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,40.19,30.37
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,42.12,31.99
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,50.21,38.99
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,52.48,40.76
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,82.58,44.7
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,139.93,74.86
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,198.37,118.83
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,258.28,169.81
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,318.04,222.69
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,378.36,275.81
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,437.8,327.75
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,496.96,378.01
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,554.14,424.41
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,610.06,468.2
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,663.79,510.06
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,715.88,549.61
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,764.11,583.57
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,810.09,613.93
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,853.3,643.54
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,893.8,671.17
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,929.64,694.21
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,962.34,715.04
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,990.38,733.76
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1014.92,750.22
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1032.71,762.68
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1046.64,772.75
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1056.99,781.38
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1063.46,787.62
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1064.91,789.59
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1062.38,789.11
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1053.56,784.24
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,1040.92,777.0
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,1023.28,766.54
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,1001.94,753.69
