Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,974.04,737.53
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,942.96,719.15
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,906.68,696.0
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,867.63,670.74
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,821.87,641.41
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,774.31,610.3
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,721.4,574.82
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,667.57,537.8
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,606.59,493.48
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,550.77,449.86
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,483.15,395.23
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,418.2,340.53
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,344.63,276.75
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,277.02,215.97
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,198.06,145.16
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,128.19,62.44
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,47.07,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.1,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,17.8,4.26
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,24.33,15.21
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,30.71,21.52
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,34.54,25.24
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,38.32,28.74
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,40.67,30.82
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,42.98,32.77
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,50.99,39.69
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,53.26,41.46
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,83.34,45.38
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,141.74,75.66
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,200.92,119.68
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,261.63,170.72
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,322.5,223.87
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,383.94,277.16
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,444.28,328.34
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,504.37,377.58
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,562.02,423.39
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,617.87,466.18
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,671.78,506.18
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,724.03,543.74
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,772.89,577.34
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,819.51,607.16
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,862.09,635.59
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,901.9,662.07
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,938.33,684.92
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,971.64,705.63
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,998.9,723.8
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1022.62,739.79
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1040.8,752.34
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1055.17,762.6
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1065.15,769.74
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1071.21,774.53
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1071.33,776.16
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1067.53,775.42
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1057.8,771.65
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,1044.27,765.54
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,1024.53,754.4
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,1001.26,740.99
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,972.75,725.14
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,941.14,707.1
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,902.93,683.07
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,862.26,657.15
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,815.9,628.15
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,767.86,597.42
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,718.58,564.02
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,662.35,524.81
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,600.41,480.85
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,539.34,434.93
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,469.42,379.28
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,402.75,324.04
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,330.27,262.59
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,262.28,202.94
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,181.5,131.93
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,109.87,49.17
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,39.17,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,9.55,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.26,2.98
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,23.63,14.45
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,29.84,20.56
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,37.17,27.35
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,41.69,31.49
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,43.86,33.4
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,46.03,35.19
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,47.66,36.38
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,49.24,37.46
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,85.06,47.04
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,142.11,75.89
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,200.7,118.54
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,260.89,167.92
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,320.92,218.95
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,381.59,270.03
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,441.03,319.47
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,500.25,367.13
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,557.97,412.24
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,614.73,455.13
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,668.32,494.15
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,720.2,530.76
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,768.84,564.19
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,815.13,594.02
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,857.96,622.16
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,898.06,648.39
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,933.14,671.31
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,965.0,692.15
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,993.01,710.14
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1017.55,725.97
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1035.7,737.85
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1050.07,747.49
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1060.01,755.99
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1066.06,762.24
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1066.69,763.7
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1063.4,762.87
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,1053.7,759.17
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,1040.2,753.18
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,1021.05,742.57
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,998.37,729.73
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,969.97,714.18
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,938.49,696.49
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,900.44,673.2
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,859.93,647.99
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,813.34,620.12
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,765.12,590.47
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,716.14,558.66
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,660.14,520.87
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,597.52,476.51
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,535.84,430.33
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,466.23,375.15
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,402.36,322.27
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,326.47,258.48
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,257.63,198.44
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,177.03,127.76
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,105.19,42.28
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,37.5,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,9.55,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.3,1.85
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,24.99,15.55
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,32.41,22.88
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,36.5,26.86
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,40.5,30.57
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,47.15,36.39
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,49.97,38.67
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,51.81,40.1
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,53.59,41.43
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,80.69,44.46
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,137.43,73.53
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,202.85,121.99
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,262.71,171.38
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,322.04,221.89
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,382.24,272.63
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,441.66,322.09
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,500.93,369.8
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,558.11,414.6
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,614.35,457.23
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,667.75,496.51
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,719.52,533.5
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,768.73,567.39
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,815.78,597.52
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,858.04,624.93
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,897.54,650.39
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,932.81,672.23
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,964.95,691.97
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,992.92,710.44
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1017.45,726.79
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1035.02,738.88
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1048.82,748.75
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1058.26,755.49
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1063.82,759.97
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1063.99,761.72
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1060.27,761.17
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,1049.64,757.37
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,1035.24,751.27
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,1015.72,740.45
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,992.73,727.43
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,963.6,711.35
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,931.46,693.19
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,892.26,670.05
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,850.69,645.0
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,804.14,615.74
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,762.61,589.56
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,706.93,552.85
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,650.85,514.95
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,587.68,470.09
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,525.6,423.59
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,455.75,368.13
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,391.89,315.13
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,316.89,251.84
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,249.02,192.43
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,169.33,122.19
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,97.89,34.11
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,34.72,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,9.55,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.36,0.51
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.48,15.94
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,33.31,23.73
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,38.16,28.43
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,42.88,32.8
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,46.15,35.71
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,49.29,38.39
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,56.09,44.21
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,58.07,45.7
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,84.6,48.85
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,140.84,77.98
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,198.44,120.56
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,258.09,170.36
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,323.52,226.17
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,383.42,277.11
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,442.09,326.37
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,500.75,373.95
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,557.43,418.59
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,613.07,460.9
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,666.18,499.67
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,717.77,536.05
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,765.57,569.13
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,811.13,598.24
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,853.31,625.8
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,892.92,651.51
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,927.61,672.61
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,959.25,691.64
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,986.77,708.77
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1010.96,723.82
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1030.7,736.77
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1046.83,747.6
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1056.29,754.4
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1061.93,759.01
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1062.17,760.4
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1058.53,759.54
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,1048.59,754.24
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1034.91,746.76
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,1016.45,736.92
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,994.43,724.85
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,964.92,708.25
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,932.41,689.65
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,895.27,667.0
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,855.5,642.38
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,807.89,613.28
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,765.39,587.2
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,711.21,552.15
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,656.26,515.65
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,592.89,471.08
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,530.62,424.84
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,461.97,370.81
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,398.86,318.82
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,322.96,255.1
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,254.21,195.22
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,174.48,124.82
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,102.18,28.98
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,36.53,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,8.64,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.57,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.23,14.71
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,32.55,22.87
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,37.02,27.2
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,41.4,31.24
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,44.73,34.19
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,52.5,40.93
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,54.63,42.49
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,56.67,43.94
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,82.49,46.52
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,138.88,74.76
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,196.93,116.65
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,263.17,170.17
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,322.78,219.88
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,383.12,269.56
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,442.14,317.68
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,501.08,364.12
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,557.9,407.02
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,613.76,447.61
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,667.07,485.45
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,718.8,521.01
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,767.12,553.82
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,813.31,582.74
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,856.03,609.15
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,896.09,633.67
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,931.08,654.85
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,962.99,674.05
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,990.33,691.79
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1014.24,707.52
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1031.78,719.45
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1045.56,729.24
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1054.51,735.59
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1059.62,739.77
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1059.85,741.73
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1056.2,741.44
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,1046.29,737.76
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,1032.68,731.93
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,1013.34,721.67
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,990.51,709.26
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,960.65,693.25
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,927.84,675.24
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,889.25,653.63
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,848.22,630.03
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,807.83,605.71
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,758.27,574.6
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,702.95,539.1
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,647.13,502.28
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,583.33,457.41
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,520.75,411.28
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,453.7,359.08
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,387.71,305.59
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,312.18,243.05
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,243.94,184.49
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,165.5,116.25
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,93.86,18.24
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,33.43,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,7.73,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.36,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.92,15.1
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,36.15,25.94
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,44.69,33.91
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,54.2,42.52
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,58.86,46.53
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,63.32,50.19
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,66.27,52.53
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,69.05,54.65
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,91.43,56.79
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,142.28,82.7
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,195.1,120.81
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,250.38,165.64
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,310.47,215.45
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,366.98,262.21
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,422.17,307.63
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,477.78,351.98
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,531.19,393.22
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,582.33,431.28
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,632.41,467.51
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,681.52,501.99
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,728.21,533.98
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,773.59,564.32
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,814.07,590.9
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,852.34,615.62
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,887.05,636.67
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,909.89,650.03
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,935.44,666.53
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,957.99,681.12
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,980.64,696.42
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,1000.08,709.77
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,1008.57,715.83
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,1013.47,719.88
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,1014.27,722.03
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,1011.41,722.0
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,1000.47,717.42
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,986.04,710.77
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,967.53,700.62
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,945.65,688.33
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,925.13,677.46
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,892.02,658.21
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,855.72,637.13
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,816.96,614.09
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,769.0,584.28
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,719.8,553.02
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,666.43,517.99
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,612.52,481.56
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,553.17,438.87
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,492.86,393.77
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,426.15,341.12
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,362.73,288.98
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,289.43,227.71
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,223.53,170.65
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,150.08,105.49
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,81.94,6.99
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,28.78,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,7.73,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.85,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.08,12.69
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.01,20.66
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,34.56,25.08
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,39.0,29.2
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,42.02,31.9
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,49.18,38.14
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,51.01,39.57
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,52.78,40.91
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,76.8,43.35
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,131.7,70.93
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,194.54,117.36
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,251.99,164.95
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,309.77,214.8
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,368.35,265.05
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,425.49,313.24
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,482.58,359.86
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,538.19,403.24
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,593.08,444.48
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,644.85,483.63
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,695.08,520.64
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,742.21,553.6
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,787.16,582.8
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,828.02,609.75
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,866.25,634.81
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,899.98,656.0
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,930.64,675.11
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,956.67,692.07
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,979.34,706.94
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,995.29,717.6
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,1007.54,726.07
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,1016.02,731.76
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,1020.79,735.25
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,1019.8,735.73
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,1015.09,734.01
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,1005.25,730.08
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,991.86,723.99
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,972.45,713.11
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,949.74,700.11
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,920.58,683.34
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,888.61,664.63
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,850.23,640.51
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,817.3,619.97
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,770.63,590.7
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,722.59,559.95
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,667.8,523.56
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,612.78,486.04
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,551.61,441.8
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,494.2,398.36
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,426.19,344.18
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,361.92,290.83
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,288.7,228.44
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,222.88,170.58
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,148.49,103.93
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,79.27,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,27.86,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.28,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.61,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,23.04,13.33
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.31,24.37
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,41.57,31.25
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,48.54,37.65
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,53.42,42.0
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,58.07,45.99
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,60.88,48.25
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,63.52,50.3
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,85.6,52.8
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,136.84,79.07
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,189.87,117.71
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,250.37,167.21
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,305.37,214.26
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,361.76,262.36
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,417.07,308.75
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,472.84,354.12
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,529.07,397.65
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,583.74,438.58
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,634.63,477.16
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,684.25,513.84
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,730.69,546.45
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,775.35,575.72
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,816.12,602.76
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,854.47,628.03
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,888.83,649.29
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,920.43,668.62
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,946.37,685.56
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,969.1,700.51
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,988.9,713.66
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,1005.28,724.73
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,1014.21,730.69
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,1019.46,734.48
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,1019.94,735.89
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,1016.68,735.09
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,1006.76,731.11
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,993.25,724.95
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,974.66,714.16
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,952.69,701.25
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,923.81,685.14
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,892.07,667.02
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,854.62,643.57
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,814.82,618.3
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,775.84,594.16
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,727.94,563.26
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,673.78,527.22
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,619.24,490.01
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,557.74,446.08
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,497.52,400.81
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,431.53,348.18
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,367.08,294.66
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,293.42,231.85
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,227.21,173.51
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,150.98,104.67
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,79.81,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,28.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.28,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.05,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,21.78,12.14
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,30.16,20.73
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,35.12,25.54
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,39.94,30.02
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,42.92,32.69
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,50.14,39.0
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,52.33,40.75
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,54.44,42.38
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,77.08,44.2
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,131.82,71.46
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,185.19,127.2
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,212.6,164.29
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,258.87,187.8
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,371.12,268.13
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,428.87,316.92
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,486.62,364.51
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,543.02,409.58
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,599.06,452.93
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,651.92,493.33
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,703.25,531.58
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,751.48,565.51
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,797.53,595.71
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,839.09,623.41
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,877.94,649.16
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,913.03,670.99
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,945.08,690.68
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,972.08,707.96
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,995.66,723.06
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,1012.91,734.6
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,1026.42,743.89
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,1035.57,751.05
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,1040.93,755.93
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,1041.44,756.88
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,1038.13,755.57
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,1028.0,749.51
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,1014.18,741.26
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,996.13,730.88
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,974.58,718.31
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,945.51,701.71
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,913.45,683.09
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,621.09,480.41
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,298.57,231.9
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,561.69,444.2
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,743.53,580.66
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,697.35,548.73
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,643.8,512.42
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,581.2,468.0
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,519.68,421.52
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,452.26,367.57
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,387.78,313.51
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,312.27,248.36
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,243.82,187.13
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,168.44,116.38
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,94.66,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,34.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,6.82,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.24,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,20.99,11.36
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,28.38,19.22
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,32.68,23.46
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,36.92,27.44
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,59.79,47.84
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,99.31,82.53
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,112.7,93.78
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,125.97,104.74
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,145.47,114.48
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,178.24,137.89
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,178.2,138.24
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,177.46,138.53
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,231.63,178.97
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,294.25,225.79
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,351.22,267.8
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,415.17,315.32
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,442.15,335.52
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,467.12,353.61
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,575.16,435.95
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,707.82,534.23
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,730.1,545.42
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,732.87,543.03
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,808.1,599.51
