Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,880.42,648.59
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,914.63,669.31
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,945.69,688.23
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,972.97,706.02
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,996.91,721.72
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,905.36,661.26
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,772.95,565.87
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,927.14,679.52
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,1045.83,757.11
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,1045.84,757.11
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,1042.01,756.01
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,1031.44,752.21
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,1017.2,746.15
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,998.15,735.58
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,975.6,722.76
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,945.63,706.35
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,912.74,687.82
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,732.0,564.94
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,528.91,413.22
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,505.12,399.07
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,478.82,381.67
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,403.58,324.22
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,320.51,259.39
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,284.23,231.79
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,248.19,203.34
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,334.06,274.61
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,378.46,307.79
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,302.65,241.6
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,234.59,180.57
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,155.62,106.44
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,80.98,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,29.01,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.82,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.73,10.14
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,26.91,17.9
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,34.03,24.64
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,38.63,28.96
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,53.24,42.01
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,84.74,69.75
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,105.14,87.25
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,125.2,104.13
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,87.04,59.59
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,134.78,73.32
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,192.24,115.48
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,251.51,165.14
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,310.46,216.7
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,370.39,268.92
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,429.92,319.82
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,489.37,369.03
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,546.3,414.67
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,601.79,457.57
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,654.99,498.38
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,706.64,536.99
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,754.99,570.76
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,801.19,600.8
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,843.86,629.29
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,883.88,655.82
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,919.34,677.9
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,951.69,697.81
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,978.91,715.69
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,1002.68,731.4
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,1020.53,743.39
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,1034.63,753.11
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,1043.85,759.84
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,1049.22,764.28
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,1048.63,765.04
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,1044.15,763.47
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,1034.41,759.64
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,1020.96,753.51
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,1001.21,742.36
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,977.96,728.95
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,949.21,713.2
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,917.46,695.29
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,879.53,671.9
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,839.16,646.51
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,792.09,617.73
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,750.16,592.02
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,694.25,554.14
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,637.97,515.03
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,574.8,468.02
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,512.88,419.45
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,442.21,362.02
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,377.89,307.3
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,301.46,241.26
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,232.94,179.82
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,151.5,102.31
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,63.66,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,6.82,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,13.64,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.67,10.64
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,28.7,19.41
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,33.74,24.35
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,38.66,28.96
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,47.15,36.58
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,68.69,55.6
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,49.4,38.32
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,51.11,39.63
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,108.33,75.44
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,176.48,128.77
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,215.84,157.93
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,256.78,190.35
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,296.71,214.22
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,378.89,275.67
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,439.11,327.55
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,499.27,377.9
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,557.52,424.49
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,614.53,468.39
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,668.8,508.78
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,721.47,546.65
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,771.23,581.17
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,818.81,611.91
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,861.94,640.05
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,902.32,666.14
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,938.9,688.72
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,972.34,709.13
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,999.65,726.36
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1023.42,741.36
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1039.85,751.76
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1052.35,759.83
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1060.78,766.08
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1065.29,770.02
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,1064.88,769.51
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,1060.56,766.7
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,1049.35,762.62
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,1034.38,756.24
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,1013.81,744.84
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,989.81,731.23
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,959.13,714.11
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,925.51,694.9
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,885.02,669.9
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,850.06,648.45
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,800.6,617.33
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,749.77,584.66
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,691.29,545.84
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,632.78,505.83
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,567.84,458.66
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,507.21,412.38
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,433.5,353.02
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,364.42,294.99
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,285.62,227.13
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,215.43,164.76
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,132.52,86.75
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,45.09,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,6.82,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,12.73,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.62,11.04
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,31.38,21.64
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,37.11,27.24
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,42.68,32.44
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,45.53,35.04
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,48.33,37.45
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,55.06,43.2
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,57.08,44.73
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,78.4,46.17
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,134.36,73.28
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,192.11,114.83
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,252.04,163.92
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,317.79,219.13
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,378.65,270.21
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,437.94,319.57
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,497.21,367.39
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,555.2,413.04
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,612.67,456.88
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,666.41,497.36
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,718.58,535.74
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,767.42,570.05
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,814.09,600.61
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,857.65,630.05
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,898.55,657.65
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,934.36,680.54
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,967.05,701.35
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,995.08,720.02
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1019.64,736.56
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,1038.65,750.17
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1053.9,761.51
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1063.82,770.13
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1069.83,776.45
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1069.36,777.77
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,1064.95,776.71
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,1054.61,773.0
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,1040.46,766.94
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,1020.66,757.61
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,997.34,745.91
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,966.8,728.52
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,933.23,708.97
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,893.62,684.01
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,851.63,657.12
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,809.63,632.01
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,758.51,599.63
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,700.8,560.58
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,642.84,520.24
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,577.51,471.17
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,513.67,420.85
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,443.64,363.56
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,375.31,305.37
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,295.79,236.12
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,224.83,172.24
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,139.25,88.97
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,51.13,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,12.73,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.8,10.08
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,29.7,20.19
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,35.52,25.88
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,41.17,31.17
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,30.56,21.76
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,29.95,21.18
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,63.22,50.68
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,93.51,77.1
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,107.56,84.88
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,122.08,96.38
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,132.59,104.41
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,143.23,112.48
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,198.61,155.47
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,261.98,204.3
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,314.86,244.62
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,379.65,294.43
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,476.5,369.29
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,609.88,472.53
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,484.3,377.55
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,309.34,238.81
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,404.64,312.68
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,510.27,391.93
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,622.4,477.22
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,746.47,569.02
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,772.54,587.6
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,797.44,605.95
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,784.76,594.85
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,759.37,575.07
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,750.03,568.21
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,738.3,559.55
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,796.08,604.93
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,866.72,658.22
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,971.78,737.21
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,1045.61,787.19
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,1034.87,780.32
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,1020.43,771.82
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,1001.27,760.59
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,978.62,747.03
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,831.95,647.23
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,653.01,514.5
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,771.65,611.35
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,835.13,659.89
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,618.98,500.48
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,391.36,318.98
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,350.98,288.24
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,310.86,256.42
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,273.66,226.76
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,236.8,196.58
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,199.31,164.99
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,162.62,133.17
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,208.36,168.53
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,221.72,171.51
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,136.65,84.85
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,50.56,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.87,9.72
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,30.66,20.98
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,36.85,27.1
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,42.84,32.8
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,65.48,53.07
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,97.93,81.67
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,105.12,87.79
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,117.09,97.97
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,121.46,96.64
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,125.89,99.83
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,141.96,112.49
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,158.62,125.53
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,181.86,143.51
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,205.99,162.01
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,201.04,157.52
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,195.14,152.36
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,226.04,176.1
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,257.78,200.09
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,269.88,208.7
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,282.07,217.37
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,332.09,254.81
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,383.13,292.2
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,529.95,403.04
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,690.13,518.74
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,830.32,621.17
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,961.16,708.62
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,987.85,725.17
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1011.11,740.6
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,1029.33,753.44
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1043.86,764.05
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1052.65,770.57
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,1057.61,774.79
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,1055.22,774.44
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,1049.03,771.83
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,1036.98,765.53
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,1021.28,756.97
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,998.24,744.07
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,972.0,729.02
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,949.64,717.1
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,914.54,696.37
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,871.3,669.83
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,826.17,641.55
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,775.5,608.77
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,723.74,574.48
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,666.27,535.28
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,605.97,492.01
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,538.84,440.87
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,473.95,389.59
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,398.65,327.86
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,328.63,268.24
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,249.66,199.68
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,179.5,137.16
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,101.72,59.16
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,23.99,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.91,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.43,8.95
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.51,22.62
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,39.9,29.83
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,47.01,36.5
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,67.67,55.02
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,98.55,82.22
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,112.44,94.04
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,126.03,105.37
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,148.84,117.22
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,176.38,134.9
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,206.95,152.99
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,258.51,189.99
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,299.92,218.18
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,372.12,274.2
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,434.96,327.7
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,493.65,376.47
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,550.58,422.3
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,607.31,466.38
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,660.49,507.31
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,712.15,545.98
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,760.56,580.58
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,806.86,611.0
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,848.8,638.91
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,888.1,664.81
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,922.84,687.93
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,954.48,708.97
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,981.48,726.47
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,1005.07,741.77
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,1021.33,752.86
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,1033.82,761.68
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1042.48,768.15
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,1047.34,772.33
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,1046.36,772.86
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,1041.56,771.09
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,1030.51,766.82
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,1015.82,760.25
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,995.52,748.99
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,971.84,735.45
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,941.24,718.1
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,916.88,704.95
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,876.3,679.24
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,833.43,651.61
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,783.32,619.41
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,731.97,585.51
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,674.44,545.98
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,616.82,505.12
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,553.89,456.57
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,489.91,405.41
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,415.98,344.2
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,346.87,284.62
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,266.45,214.0
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,195.38,149.52
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,110.28,60.3
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,28.23,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.22,7.52
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,28.21,18.82
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,33.24,23.9
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,38.18,28.6
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,45.09,34.87
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,48.4,37.78
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,50.7,39.67
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,52.93,41.44
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,106.64,76.87
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,172.79,134.62
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,180.28,122.29
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,257.48,170.49
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,317.97,223.51
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,379.43,277.13
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,440.25,328.94
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,501.01,378.79
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,559.69,425.26
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,617.17,468.95
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,671.64,510.46
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,724.49,549.68
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,774.33,584.19
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,821.99,614.95
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,865.27,643.61
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,905.78,670.25
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,941.95,693.13
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,974.94,713.84
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1003.25,732.34
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1028.02,748.63
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1047.63,761.71
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1063.43,772.51
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1072.84,779.38
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1078.27,783.91
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1078.61,785.37
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,1074.94,784.46
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,1063.78,778.87
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,1048.75,770.95
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,1028.5,759.7
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,1004.68,746.16
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,974.03,729.03
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,940.29,709.72
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,900.11,684.47
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,857.55,657.35
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,808.16,626.25
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,764.1,598.34
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,705.46,559.04
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,646.66,518.55
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,579.69,468.95
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,514.29,417.9
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,438.36,356.42
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,370.2,298.52
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,287.9,227.73
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,215.1,162.12
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,121.45,59.79
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,34.74,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.01,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.37,6.25
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,27.36,17.95
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,32.84,23.43
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,38.18,28.48
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,41.62,31.65
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,49.18,38.33
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,51.43,40.17
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,53.61,41.88
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,73.37,43.05
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,129.57,69.94
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,187.63,112.05
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,253.79,166.71
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,313.59,218.45
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,374.35,270.78
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,434.02,321.86
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,493.73,371.52
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,551.58,417.76
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,608.99,462.13
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,663.0,502.65
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,715.41,540.84
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,764.66,575.52
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,811.66,606.64
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,854.46,635.47
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,894.52,662.36
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,929.97,686.53
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,962.2,708.59
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,990.09,727.43
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1014.49,744.07
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1033.31,757.61
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1048.36,768.83
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1058.06,775.9
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,1063.85,780.59
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,1063.61,781.93
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,1059.42,780.86
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,1048.3,776.5
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,1033.38,769.74
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,1013.22,758.07
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,989.53,744.08
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,959.26,726.7
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,925.99,707.15
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,885.94,681.35
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,843.49,653.62
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,794.97,622.15
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,751.79,594.02
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,694.69,555.09
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,637.22,514.84
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,570.61,464.85
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,505.63,413.42
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,432.95,353.73
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,364.35,294.86
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,285.54,226.19
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,213.43,160.33
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,97.9,40.78
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.53,4.97
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,26.56,17.23
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,31.66,22.4
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,36.65,27.15
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,40.93,31.08
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,49.27,38.46
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,51.1,39.93
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,52.91,41.31
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,72.47,42.51
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,128.97,69.43
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,187.2,111.4
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,253.45,165.71
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,313.06,216.46
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,373.94,267.98
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,433.48,317.4
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,492.97,364.98
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,550.79,409.88
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,607.9,452.64
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,662.03,491.84
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,714.56,528.66
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,763.72,561.4
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,810.67,590.72
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,853.61,618.97
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,893.78,645.37
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,929.32,668.17
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,961.62,688.85
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,989.09,707.14
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1013.02,723.3
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,1030.02,734.48
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1043.15,743.33
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1052.26,750.6
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,1057.47,755.58
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,1056.23,757.24
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,1051.11,756.55
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,1040.59,752.92
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,1026.34,747.01
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,1005.01,735.13
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,980.29,721.09
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,949.33,703.84
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,915.44,684.52
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,874.39,658.82
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,839.04,636.82
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,789.48,605.43
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,738.57,572.55
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,678.95,532.81
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,619.48,492.01
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,553.13,443.63
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,491.69,396.55
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,415.39,335.05
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,344.39,275.34
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,262.57,205.54
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,190.71,141.02
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,88.28,28.24
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.87,2.02
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.36,18.66
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,35.03,25.32
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,41.49,31.4
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,46.34,35.84
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,50.97,39.92
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,53.42,41.94
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,55.77,43.79
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,80.19,49.91
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,134.71,76.24
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,190.98,116.98
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,249.75,165.63
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,308.56,216.46
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,368.72,268.18
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,431.65,320.93
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,490.54,369.05
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,547.62,414.24
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,604.46,457.72
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,658.2,497.51
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,710.53,535.06
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,759.31,568.96
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,806.03,598.93
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,848.41,626.84
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,888.16,652.86
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,923.79,675.29
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,956.36,695.66
