Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,983.38,713.24
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1006.96,728.7
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,1025.01,741.3
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1039.36,751.7
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1047.92,757.46
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,1052.63,760.95
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,1051.95,761.75
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,1047.41,760.28
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,1036.03,755.5
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,1020.94,748.48
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,999.69,736.08
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,975.02,721.54
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,943.42,703.77
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,908.99,683.98
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,876.87,665.55
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,833.59,639.1
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,783.54,607.44
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,732.24,574.19
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,673.19,533.61
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,614.11,491.9
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,549.75,444.53
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,484.81,394.44
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,410.94,334.2
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,341.95,275.42
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,259.53,204.42
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,187.31,138.53
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,85.75,17.28
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.92,1.17
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.41,18.63
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,36.39,26.49
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,44.06,33.67
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,49.59,38.72
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,54.86,43.37
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,70.45,56.97
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,106.58,88.19
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,133.01,105.17
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,156.29,122.25
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,194.73,146.73
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,250.1,185.51
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,293.87,213.51
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,371.22,271.59
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,429.41,320.44
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,488.08,368.17
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,545.83,413.85
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,605.25,459.31
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,658.49,498.84
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,710.33,536.17
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,759.1,570.31
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,805.85,600.6
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,848.31,628.69
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,888.19,654.91
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,923.5,676.7
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,955.81,696.42
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,983.12,714.22
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1007.03,729.93
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,1022.63,740.42
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,1034.46,748.68
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1042.97,755.0
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,1047.72,759.07
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,1047.11,759.9
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,1042.68,758.46
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,1030.49,753.12
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,1014.66,745.58
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,993.73,733.35
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,969.43,718.98
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,947.0,707.26
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,911.65,686.74
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,870.18,660.59
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,826.49,632.64
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,774.68,599.69
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,721.77,565.23
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,665.96,527.71
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,606.98,486.24
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,538.59,435.64
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,472.53,384.58
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,396.74,322.72
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,326.21,262.69
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,244.52,191.91
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,173.15,126.36
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,79.24,2.55
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.55,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.63,17.94
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,35.21,25.53
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,42.52,32.41
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,46.51,36.13
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,50.4,39.58
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,53.26,41.97
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,55.98,44.17
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,79.79,49.82
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,134.69,76.02
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,191.59,117.32
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,250.92,166.62
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,310.22,218.12
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,370.97,270.64
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,434.39,324.14
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,493.71,372.94
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,551.02,417.82
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,607.7,460.48
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,661.32,501.56
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,713.45,540.55
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,762.35,575.2
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,809.16,605.92
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,851.23,633.95
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,890.6,660.04
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,925.78,682.32
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,957.88,702.49
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,984.88,720.25
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1008.42,735.84
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1028.79,749.47
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1045.49,760.86
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1054.01,766.65
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,1058.63,770.13
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,1058.32,770.63
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,1054.11,768.81
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,1042.99,763.7
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,1028.12,756.31
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,1007.08,744.0
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,982.59,729.51
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,950.45,710.89
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,915.4,690.22
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,875.01,664.4
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,840.3,642.35
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,789.5,609.56
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,737.39,575.32
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,677.76,534.08
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,618.2,491.91
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,550.09,440.81
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,487.16,391.46
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,411.17,330.05
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,340.42,270.4
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,256.24,198.84
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,182.86,131.19
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,82.06,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.17,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.82,17.06
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,33.99,24.31
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,40.92,30.84
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,44.58,34.26
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,48.16,37.42
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,50.74,39.58
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,53.21,41.56
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,76.23,46.73
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,130.84,72.54
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,187.83,113.78
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,247.24,163.03
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,306.61,214.02
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,371.75,269.04
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,431.0,318.99
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,490.37,367.48
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,547.72,412.06
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,604.89,454.8
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,658.55,495.32
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,710.68,533.68
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,759.53,567.2
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,806.24,597.13
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,849.08,625.32
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,889.21,651.55
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,924.17,673.43
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,955.97,693.19
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,983.53,711.09
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1007.61,726.83
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,1021.11,735.92
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,1030.6,742.67
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,1038.95,748.85
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,1043.5,752.76
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,1043.12,753.7
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,1038.9,752.35
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,1026.93,745.71
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,1011.31,736.9
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,990.41,725.2
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,966.07,711.28
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,934.95,693.82
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,901.01,674.34
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,869.29,654.89
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,826.31,627.48
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,775.28,595.26
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,723.08,561.51
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,665.14,522.65
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,607.15,482.59
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,541.53,434.0
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,475.41,382.9
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,400.35,321.87
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,330.5,262.6
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,246.85,191.07
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,174.26,123.0
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,77.69,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.79,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.01,16.26
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,33.23,23.6
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,40.2,30.18
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,44.3,34.0
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,48.28,37.53
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,50.87,39.69
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,58.62,46.33
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,77.1,47.47
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,132.62,73.99
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,189.83,115.45
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,249.47,165.0
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,309.19,216.51
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,370.07,268.59
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,433.43,321.75
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,492.75,370.22
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,548.59,414.56
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,602.19,455.6
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,655.07,494.59
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,706.59,531.33
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,754.22,564.62
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,799.84,594.41
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,841.2,621.79
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,880.02,647.32
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,915.21,669.06
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,947.48,688.76
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,973.41,705.67
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,995.96,720.51
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1014.48,732.86
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,1029.42,743.05
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,1037.72,749.16
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,1042.25,753.05
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,1038.48,751.8
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,1030.98,748.35
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,1018.7,743.41
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,1002.87,736.25
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,990.28,729.86
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,963.62,714.18
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,930.3,695.44
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,894.25,674.63
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,851.55,647.64
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,806.87,618.91
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,754.97,586.59
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,706.14,555.63
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,645.53,514.1
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,585.45,470.86
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,516.64,418.93
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,450.45,366.89
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,374.92,304.58
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,304.91,244.52
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,221.55,172.26
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,149.57,103.88
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,53.37,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.42,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.25,15.57
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,32.09,22.68
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,38.73,28.98
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,42.14,32.2
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,45.49,35.2
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,67.56,54.68
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,108.49,90.29
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,112.71,85.89
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,157.07,108.72
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,203.62,144.26
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,253.39,185.21
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,299.2,216.01
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,382.03,279.47
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,443.47,331.72
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,504.95,382.31
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,564.47,429.83
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,623.44,475.26
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,678.76,516.52
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,732.4,555.27
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,783.06,590.34
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,831.44,621.96
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,875.25,650.98
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,916.2,677.94
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,952.38,700.75
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,985.23,721.31
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1013.18,739.08
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1037.48,754.55
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1053.85,765.54
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1066.19,774.16
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1074.3,779.69
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1078.4,782.85
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,1077.47,782.99
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,1072.56,780.77
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,1060.15,775.42
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1043.92,767.75
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,1021.95,754.97
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,996.48,739.96
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,963.8,721.56
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,928.15,701.02
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,886.5,674.82
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,850.49,652.28
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,798.3,618.84
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,744.88,583.91
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,683.94,542.83
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,623.07,500.5
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,553.28,448.75
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,488.91,398.43
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,411.1,334.33
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,338.83,272.1
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,250.78,195.26
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,174.76,119.33
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,63.68,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.92,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.18,16.19
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,34.26,24.55
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,42.05,31.92
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,46.87,36.41
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,51.51,40.57
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,80.71,66.3
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,117.8,98.38
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,96.94,68.62
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,136.72,78.68
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,193.2,119.79
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,252.33,169.06
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,312.04,220.67
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,373.05,272.96
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,432.87,323.6
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,495.23,374.43
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,551.71,419.14
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,606.68,461.05
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,659.83,500.53
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,711.61,537.82
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,759.83,571.6
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,806.07,601.87
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,848.11,629.77
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,887.6,655.8
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,922.57,677.43
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,954.54,696.99
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,980.08,713.2
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1002.2,727.28
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,1017.9,737.88
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,1029.89,746.27
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,1037.64,751.57
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,1041.65,754.66
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,1039.35,754.44
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,1033.28,752.0
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,1031.5,753.42
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,1014.46,745.05
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,991.81,731.76
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,965.84,716.36
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,931.99,697.06
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,895.43,675.76
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,852.47,648.52
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,807.46,619.55
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,758.96,588.78
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,705.48,553.69
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,644.33,511.98
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,583.73,468.38
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,512.83,415.36
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,444.81,362.19
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,366.99,298.19
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,295.1,236.59
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,210.81,163.3
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,136.88,89.72
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,48.53,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.62,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,25.03,14.98
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,35.17,25.19
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,43.74,33.26
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,49.28,38.32
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,54.6,42.96
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,57.62,45.49
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,60.5,47.81
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,77.98,49.26
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,131.53,75.39
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,186.72,115.28
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,249.24,166.63
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,307.13,216.39
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,366.56,267.23
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,425.25,316.42
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,484.45,364.38
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,541.76,409.53
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,599.59,453.55
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,652.55,492.67
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,704.17,529.65
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,752.42,563.64
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,798.66,593.88
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,840.56,621.56
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,879.9,647.41
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,914.37,668.64
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,945.78,687.77
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,972.08,704.93
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,994.99,720.0
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,1008.23,729.51
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,1017.6,736.75
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,1025.15,742.48
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,1029.0,745.98
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,1026.07,745.31
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,1019.45,742.43
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,1017.63,743.81
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,1000.63,735.39
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,977.58,721.76
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,951.28,706.04
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,917.18,686.42
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,880.45,664.85
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,837.08,637.16
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,791.81,607.83
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,742.53,577.4
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,688.34,542.52
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,626.75,500.24
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,565.98,456.02
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,495.61,402.71
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,428.26,349.5
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,349.96,284.66
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,278.01,222.77
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,194.0,149.7
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,122.14,76.11
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,42.77,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,13.02,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.79,15.41
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,35.44,25.4
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.82,34.2
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,53.12,41.8
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,59.49,47.47
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,80.54,65.88
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,105.98,87.75
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,99.13,70.23
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,136.61,81.64
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,190.09,120.4
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,246.55,166.89
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,303.88,215.86
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,362.41,265.35
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,422.51,315.25
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,479.27,361.16
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,529.25,400.52
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,576.12,435.72
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,625.58,472.95
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,674.45,508.84
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,718.89,539.7
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,761.48,568.56
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,801.02,596.08
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,838.64,621.96
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,869.92,641.96
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,898.5,659.97
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,922.23,675.76
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,943.01,689.69
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,960.62,701.65
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,975.09,711.71
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,980.4,715.47
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,982.31,717.24
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,976.71,714.79
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,967.76,710.34
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,952.52,702.78
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,934.18,693.27
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,908.71,678.11
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,880.47,661.08
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,844.09,639.25
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,805.66,615.76
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,761.79,588.26
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,710.22,554.56
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,655.43,517.05
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,600.85,478.66
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,540.99,435.13
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,482.5,391.25
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,413.77,338.18
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,348.76,286.07
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,278.46,227.23
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,214.08,171.68
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,135.81,103.96
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,71.41,39.91
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,25.71,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,13.19,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,23.51,13.32
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,38.84,28.3
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,52.01,40.51
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,62.88,50.43
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,73.31,59.68
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,87.65,72.12
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,113.21,94.05
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,128.05,101.31
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,144.86,114.02
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,168.72,131.8
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,200.96,156.27
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,261.12,194.97
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,360.57,267.94
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,383.05,290.59
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,386.33,295.39
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,436.41,333.04
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,492.98,374.75
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,572.84,435.35
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,666.01,504.79
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,709.52,534.78
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,751.44,563.36
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,790.35,590.58
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,827.45,616.23
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,857.79,636.18
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,885.55,654.24
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,909.1,670.35
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,929.83,684.59
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,947.52,696.97
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,962.19,707.23
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,966.76,711.01
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,968.0,712.82
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,961.37,709.61
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,951.49,704.43
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,935.37,696.14
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,916.25,685.91
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,888.27,668.41
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,857.75,648.98
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,820.57,625.98
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,775.95,597.57
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,729.35,567.32
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,681.98,535.78
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,627.38,497.84
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,573.14,459.19
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,511.45,413.62
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,451.63,368.1
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,384.64,315.32
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,310.4,255.08
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,241.65,197.25
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,178.49,142.69
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,115.92,87.82
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,55.22,26.63
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,19.8,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,12.28,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,21.95,11.82
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,38.01,27.54
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,53.57,41.86
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,67.27,54.29
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,80.54,66.05
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,86.95,71.5
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,95.91,79.0
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,113.6,82.79
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,158.67,107.21
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,205.38,140.88
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,255.53,181.15
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,305.86,223.21
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,358.53,267.08
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,411.17,310.37
