Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,463.95,352.69
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,516.4,393.73
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,571.2,435.48
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,621.05,473.27
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,670.36,509.84
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,715.67,542.11
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,759.74,572.87
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,799.11,600.62
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,836.49,626.66
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,870.18,648.85
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,901.46,668.91
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,925.45,686.33
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,946.43,701.92
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,955.94,709.08
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,961.74,713.99
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,966.76,717.74
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,968.44,719.41
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,965.65,718.67
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,959.51,715.84
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,943.69,707.64
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,924.8,697.48
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,901.57,683.06
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,875.42,666.66
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,839.39,644.58
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,801.3,620.83
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,758.35,593.25
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,713.78,563.82
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,652.88,521.32
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,599.11,482.93
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,540.29,438.76
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,482.51,394.14
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,413.94,340.02
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,349.15,287.04
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,278.44,227.43
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,213.58,171.02
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,143.3,108.86
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,74.87,32.22
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,24.84,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.6,12.02
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,36.13,25.83
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,49.19,37.95
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,58.72,46.71
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,67.88,54.89
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,89.49,73.93
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,106.41,88.57
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,105.32,76.75
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,146.14,93.23
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,196.2,129.68
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,249.65,173.68
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,303.65,220.03
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,360.06,268.31
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,415.4,314.99
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,471.77,361.09
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,524.52,402.85
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,574.71,441.02
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,624.8,479.38
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,674.3,516.42
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,720.8,549.56
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,766.13,581.14
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,806.02,609.44
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,843.86,635.97
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,877.62,657.88
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,908.84,677.99
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,933.12,694.37
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,954.32,708.79
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,974.73,723.2
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,984.36,730.54
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,989.92,736.05
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,991.97,739.4
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,996.17,743.35
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,988.76,739.65
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,973.39,731.83
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,954.77,721.93
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,929.31,706.37
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,900.97,688.81
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,864.83,666.69
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,826.52,642.81
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,780.49,611.85
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,733.1,579.51
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,677.96,541.9
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,622.66,502.52
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,553.41,451.33
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,492.62,404.86
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,422.94,349.34
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,357.17,295.06
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,282.42,231.61
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,214.5,172.2
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,142.88,108.23
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,72.31,23.26
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,24.16,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,12.73,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.85,11.08
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.4,25.2
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,48.5,37.47
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,58.04,46.28
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,67.22,54.51
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,90.85,75.27
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,114.69,95.79
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,106.48,78.49
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,146.48,93.8
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,196.09,129.89
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,249.1,173.45
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,303.03,219.69
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,359.07,267.51
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,413.88,313.63
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,469.71,359.21
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,522.86,401.5
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,575.45,442.02
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,626.37,481.07
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,676.58,518.68
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,722.39,551.59
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,766.68,582.73
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,806.64,611.17
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,840.05,634.1
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,872.56,655.25
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,902.46,674.53
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,926.75,690.98
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,948.0,705.49
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,958.59,713.35
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,957.91,713.86
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,962.77,718.98
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,964.3,721.97
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,961.35,721.07
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,955.07,718.09
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,939.08,709.67
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,920.03,699.26
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,896.77,684.97
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,870.67,668.7
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,834.04,645.9
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,795.38,621.42
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,752.13,592.12
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,707.36,561.04
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,645.9,517.6
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,591.4,478.19
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,531.99,433.9
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,473.85,389.22
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,404.67,333.92
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,339.44,279.99
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,267.95,219.24
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,202.59,162.05
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,132.81,99.46
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,62.05,9.69
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,20.43,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,12.28,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,21.14,10.14
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.84,22.88
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,44.18,33.48
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,51.69,40.46
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,60.11,48.01
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,77.67,63.39
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,105.73,87.62
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,128.59,101.27
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,164.85,127.02
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,189.98,146.37
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,214.42,165.73
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,257.37,197.2
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,313.44,239.49
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,380.09,288.17
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,481.02,364.95
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,535.61,407.65
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,588.35,447.61
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,640.1,486.83
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,690.87,524.36
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,737.96,557.44
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,783.41,588.61
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,824.58,616.23
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,863.45,642.09
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,897.09,663.56
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,927.89,683.1
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,953.37,699.98
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,975.58,714.84
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,990.53,723.67
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,1001.9,730.33
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,1007.58,736.31
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,1009.61,740.13
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,1004.9,738.77
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,996.57,735.2
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,981.7,727.94
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,963.44,718.55
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,937.87,703.33
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,915.87,690.55
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,879.82,669.0
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,841.47,645.69
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,796.69,616.59
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,750.38,585.95
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,695.29,550.19
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,639.96,513.19
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,576.78,467.22
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,514.78,420.4
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,443.03,363.78
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,371.57,305.32
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,295.36,240.73
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,226.37,180.26
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,149.07,110.37
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,71.94,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,24.79,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,11.82,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.37,9.88
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,31.0,21.32
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,40.22,30.1
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,58.12,46.33
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,78.76,64.73
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,89.81,74.34
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,100.44,83.35
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,122.14,92.47
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,162.2,117.3
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,189.94,127.35
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,251.97,169.91
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,311.52,221.95
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,372.62,275.07
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,432.97,326.4
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,493.71,376.27
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,553.07,423.5
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,610.71,467.87
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,664.84,509.09
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,717.48,548.06
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,766.32,582.2
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,812.91,612.56
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,855.24,640.89
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,894.86,667.25
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,928.62,688.28
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,959.07,707.05
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,985.09,724.28
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1007.58,739.3
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,1018.01,745.66
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,1024.32,749.55
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,1031.02,756.3
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,1033.96,760.75
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,1030.12,759.96
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,1034.39,764.67
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,1019.99,756.69
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,1001.99,746.59
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,976.47,731.5
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,947.76,714.28
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,912.28,693.34
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,874.23,670.41
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,828.63,641.82
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,786.18,615.01
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,730.35,577.84
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,674.08,539.46
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,610.11,494.05
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,547.22,446.55
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,473.24,388.21
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,402.9,330.49
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,321.26,261.41
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,246.94,196.22
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,160.82,117.61
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,77.37,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,27.3,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,11.37,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.53,8.65
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,29.73,20.08
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,38.56,28.49
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,43.51,33.18
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,48.31,37.53
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,76.73,62.59
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,112.14,93.22
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,122.59,93.3
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,160.77,114.57
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,187.4,124.25
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,247.47,165.97
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,307.21,218.16
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,368.86,271.75
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,432.35,325.61
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,492.4,375.14
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,550.67,421.82
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,608.55,466.59
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,663.23,508.53
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,716.46,548.31
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,766.23,582.92
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,813.98,614.14
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,857.61,642.99
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,898.53,669.78
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,934.2,692.04
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,966.7,712.11
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,993.56,729.34
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,1016.83,744.28
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1032.21,754.77
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1043.65,762.92
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,1050.9,768.54
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,1054.23,771.82
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,1051.09,771.11
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,1044.07,768.07
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,1030.67,762.49
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,1013.59,754.59
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,988.94,740.26
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,961.02,723.75
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,936.06,710.57
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,898.56,688.56
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,853.51,661.29
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,806.54,632.02
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,751.86,595.86
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,696.37,558.19
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,635.75,515.49
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,572.74,468.79
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,499.12,411.36
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,428.93,354.01
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,344.57,281.96
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,267.95,213.86
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,146.34,105.53
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,25.16,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,10.46,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,11.37,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.65,8.03
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,29.86,20.12
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,38.71,28.58
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,58.07,46.07
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,80.9,66.35
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,96.48,80.05
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,111.75,93.23
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,133.75,105.36
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,161.89,123.76
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,196.93,149.17
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,237.03,179.74
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,278.38,211.17
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,331.25,252.31
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,378.58,289.76
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,429.61,329.54
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,509.15,390.57
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,606.22,464.21
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,660.38,505.18
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,713.32,544.51
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,701.61,532.41
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,666.66,503.24
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,648.31,488.99
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,628.55,473.0
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,707.52,530.95
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,801.37,597.0
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,820.95,610.45
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,838.54,623.21
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,733.95,548.51
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,621.29,466.48
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,618.48,465.81
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,614.55,463.71
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,714.14,538.91
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,810.93,609.98
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,781.69,590.39
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,734.88,559.63
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,861.62,655.58
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,947.85,715.39
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,808.78,621.27
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,662.89,516.11
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,727.39,570.8
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,784.72,614.64
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,728.2,576.29
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,671.31,537.57
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,607.0,491.08
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,543.87,442.66
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,468.88,384.34
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,397.73,326.46
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,314.21,255.51
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,238.55,188.83
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,151.23,105.96
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,51.92,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.91,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.87,6.08
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,30.28,20.46
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,41.36,31.02
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,50.88,39.85
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,58.26,46.54
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,79.53,65.3
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,106.5,88.71
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,126.73,100.38
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,153.1,119.75
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,185.98,142.71
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,232.42,177.27
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,272.2,208.43
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,313.6,241.05
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,334.9,259.41
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,348.19,270.52
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,420.84,325.92
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,506.07,390.09
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,602.24,463.37
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,711.56,545.02
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,759.9,578.76
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,800.95,606.13
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,842.09,633.91
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,880.68,659.79
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,914.28,682.64
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,944.88,703.52
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,969.99,720.36
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,991.71,735.07
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,935.42,697.99
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,848.13,634.26
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,854.02,640.23
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,857.38,643.8
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,950.3,713.03
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,1024.1,762.91
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,1008.51,754.44
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,989.38,744.48
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,965.59,730.02
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,938.53,713.37
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,901.97,691.46
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,862.9,667.59
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,824.49,642.62
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,779.16,612.34
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,723.21,574.89
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,666.87,536.21
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,604.7,491.87
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,543.25,445.25
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,468.92,385.96
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,398.39,327.37
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,318.04,258.6
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,244.96,193.43
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,155.58,105.38
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,54.37,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,10.01,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,18.03,4.7
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,27.82,18.33
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,37.21,27.34
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,54.88,43.39
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,78.35,64.34
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,94.39,78.35
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,105.77,87.98
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,122.9,95.42
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,160.19,116.94
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,187.31,125.3
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,252.37,168.96
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,313.2,221.83
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,375.67,275.74
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,439.93,329.85
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,500.79,379.68
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,559.05,425.86
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,616.49,469.78
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,671.14,510.58
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,724.26,549.09
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,773.79,583.52
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,821.1,614.45
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,863.4,642.93
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,902.89,669.45
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,937.58,691.41
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,969.02,711.18
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,995.2,728.41
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,1017.76,743.4
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1039.01,758.19
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1056.47,770.66
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1064.13,777.98
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1067.75,782.96
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,1064.76,782.34
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,1057.76,779.32
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,1043.74,771.4
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,1025.93,761.15
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,1002.0,746.97
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,974.67,730.59
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,940.11,710.67
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,902.69,688.61
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,858.27,661.36
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,819.77,637.84
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,764.28,601.23
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,707.93,563.19
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,643.21,517.7
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,579.28,471.07
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,504.66,412.97
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,437.29,357.68
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,350.61,283.8
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,272.26,213.76
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,172.98,111.58
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,67.02,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,10.01,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.26,3.18
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,30.19,20.25
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,42.65,32.07
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,54.54,43.05
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,65.92,53.32
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,74.59,60.94
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,82.84,67.99
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,104.45,79.38
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,130.98,103.82
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,173.73,131.77
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,241.5,180.99
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,289.83,213.24
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,374.54,278.72
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,434.66,330.75
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,494.87,381.22
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,553.32,428.6
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,611.76,474.27
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,667.17,516.23
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,721.01,555.68
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,770.61,589.97
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,817.94,621.22
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,861.17,650.52
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,901.55,677.71
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,936.57,699.83
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,968.27,719.63
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,995.14,737.59
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1018.32,753.21
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1031.13,762.12
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,1039.75,768.48
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,1046.16,773.58
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,1048.62,776.25
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,1046.46,776.06
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,1040.34,773.44
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,1027.0,767.28
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,1009.95,758.77
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,986.98,745.25
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,960.53,729.4
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,863.54,665.34
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,754.04,590.71
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,790.49,619.65
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,809.31,634.95
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,753.82,597.61
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,697.57,559.22
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,633.87,512.98
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,570.89,465.58
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,495.85,406.56
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,428.44,350.72
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,341.03,275.68
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,262.31,204.82
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,135.69,80.34
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,9.55,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,18.08,2.15
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,32.3,21.79
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,46.67,35.42
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,62.66,50.02
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,78.23,63.97
