Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,93.65,77.46
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,108.6,90.23
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,102.05,74.69
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,141.26,90.15
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,182.67,114.26
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,251.59,166.37
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,313.3,220.66
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,376.18,275.67
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,437.54,328.36
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,498.81,379.19
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,558.17,426.91
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,616.57,472.21
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,671.4,513.42
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,724.43,552.05
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,774.46,586.21
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,822.21,617.65
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,865.11,646.71
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,905.03,673.65
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,940.77,697.73
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,973.16,719.58
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,999.77,737.29
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,1022.6,752.61
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1038.31,763.75
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1049.98,772.42
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,1057.38,777.73
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,1060.72,780.57
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,1058.37,780.24
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,1051.97,777.44
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,1038.07,770.63
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,1020.34,761.42
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,996.36,746.98
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,968.89,730.25
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,935.0,710.18
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,898.26,688.0
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,854.58,660.94
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,808.81,631.91
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,754.96,596.14
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,707.07,563.93
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,643.4,518.97
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,580.45,472.97
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,505.73,413.62
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,434.38,354.11
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,346.84,278.95
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,272.4,210.81
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,137.52,72.15
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.64,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.58,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,22.4,13.35
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,31.65,22.22
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,35.81,26.24
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,39.92,30.02
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,42.57,32.36
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,45.18,34.56
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,64.9,36.44
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,129.77,70.09
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,189.75,114.5
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,251.85,167.29
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,314.28,222.77
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,377.67,278.83
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,439.25,332.9
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,500.72,385.34
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,560.21,433.79
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,618.29,479.4
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,673.51,522.38
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,727.04,562.95
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,776.82,597.5
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,824.22,629.04
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,866.91,657.93
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,906.64,684.59
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,941.84,706.99
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,973.66,727.0
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,1000.09,744.45
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1022.79,759.47
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1038.07,769.69
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1049.31,777.4
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,1055.62,782.42
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,1057.9,784.98
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,1054.54,783.98
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,1047.18,780.53
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,1033.03,773.83
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,1015.14,764.76
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,990.8,750.24
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,962.99,733.39
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,927.98,712.56
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,890.22,689.6
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,845.92,660.38
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,807.41,634.99
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,751.97,597.68
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,695.74,558.9
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,631.31,511.87
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,567.69,463.78
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,492.44,403.38
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,420.74,343.17
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,337.14,270.8
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,258.66,199.0
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,121.99,52.08
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,8.64,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.65,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,22.46,13.31
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,31.72,22.26
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,50.2,38.99
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,77.7,63.49
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,93.67,77.45
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,109.3,90.8
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,122.69,96.59
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,138.9,108.87
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,176.01,135.09
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,228.2,173.91
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,236.65,182.98
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,238.68,186.02
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,309.16,239.2
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,395.17,304.16
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,452.92,347.86
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,521.68,399.51
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,622.04,476.59
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,734.64,561.47
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,784.61,595.08
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,832.09,626.26
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,875.47,656.03
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,915.9,683.74
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,950.24,707.36
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,981.03,728.69
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1007.53,745.92
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1030.28,760.74
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1045.95,771.53
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1057.58,779.87
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1063.91,785.47
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,1066.18,788.62
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,1063.34,787.11
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,1056.49,783.19
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,1041.68,775.25
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,1023.09,764.97
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,922.58,699.37
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,798.76,615.77
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,864.74,666.32
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,895.05,690.09
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,856.52,665.17
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,807.44,632.9
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,750.59,595.22
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,693.1,556.01
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,623.53,506.28
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,559.33,458.09
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,482.01,396.14
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,408.93,334.77
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,314.84,253.86
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,231.07,177.42
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,109.48,31.76
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,8.64,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.64,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,25.52,15.77
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,35.0,25.1
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,40.5,30.38
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,45.84,35.29
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,49.29,38.34
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,52.62,41.16
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,71.07,43.03
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,130.34,74.12
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,186.93,115.75
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,246.4,165.45
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,305.8,217.13
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,366.7,269.64
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,426.37,320.2
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,488.06,370.59
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,528.39,402.14
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,555.06,421.22
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,631.24,479.66
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,713.6,541.68
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,761.9,574.07
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,807.81,603.69
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,849.74,631.5
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,888.82,657.27
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,922.69,678.68
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,953.22,697.87
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,979.31,715.05
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,1001.78,729.98
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,1012.49,737.96
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,1019.04,743.5
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,1025.49,749.15
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,1028.11,752.45
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,1025.17,752.3
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,1018.39,749.8
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,1003.49,743.53
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,985.03,734.96
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,960.35,720.77
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,942.15,710.98
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,906.35,690.04
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,867.94,667.1
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,822.72,638.92
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,775.64,608.81
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,718.93,570.47
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,661.78,530.81
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,599.69,486.26
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,535.45,437.28
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,457.49,375.29
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,384.17,314.08
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,293.19,235.5
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,212.4,160.93
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,99.9,8.36
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,21.4,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,28.05,17.8
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,36.9,26.83
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,44.02,33.61
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,50.86,39.89
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,54.87,43.46
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,58.74,46.75
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,78.54,49.83
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,133.41,78.1
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,189.57,119.94
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,248.83,170.04
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,312.3,225.3
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,372.97,277.93
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,432.17,328.38
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,491.89,377.6
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,551.74,425.34
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,612.45,472.28
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,666.64,514.23
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,719.21,554.0
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,767.38,589.2
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,813.16,621.27
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,854.99,650.46
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,893.98,677.63
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,927.31,699.58
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,957.3,719.24
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,983.31,738.67
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,1005.72,755.86
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,1017.57,764.67
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,1025.38,771.0
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,1031.8,775.82
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,1034.37,778.23
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,1031.91,777.82
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,1025.58,774.99
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,1010.55,767.53
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,991.92,757.74
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,969.06,743.68
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,952.67,734.2
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,915.99,712.13
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,876.65,687.99
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,830.54,657.28
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,782.65,624.78
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,725.26,585.6
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,671.52,548.1
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,600.74,495.06
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,532.09,440.53
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,451.87,374.7
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,376.49,310.17
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,278.06,224.62
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,192.41,144.84
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,88.38,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,8.19,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,14.75,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,27.69,17.39
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,40.78,30.31
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,49.58,38.68
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,58.12,46.53
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,65.5,53.11
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,70.51,57.39
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,87.28,58.08
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,139.03,84.18
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,194.66,125.45
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,253.72,174.85
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,312.36,225.67
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,377.16,281.1
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,436.72,331.52
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,496.92,380.72
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,556.84,428.27
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,618.67,475.74
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,673.34,517.53
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,726.44,557.11
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,775.06,590.71
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,821.35,620.88
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,863.8,649.78
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,903.44,676.68
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,937.88,698.71
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,968.99,718.49
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,994.74,736.14
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,1016.83,751.51
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,1034.94,764.41
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,1049.21,774.97
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,1055.23,779.84
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,1057.23,782.31
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,1052.27,780.86
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,1043.38,777.0
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,1028.52,768.45
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,1009.97,757.58
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,983.36,741.79
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,953.51,723.81
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,926.13,708.45
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,886.4,684.3
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,838.4,652.73
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,788.69,619.46
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,730.37,580.54
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,671.62,540.1
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,604.87,492.21
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,536.39,439.74
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,455.83,375.11
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,380.21,311.39
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,283.96,227.78
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,199.16,146.79
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,91.29,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,7.73,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,14.02,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,24.01,14.19
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,33.57,23.99
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,39.16,29.43
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,44.61,34.5
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,48.14,37.67
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,51.56,40.6
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,75.74,46.59
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,131.29,73.94
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,189.6,116.8
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,250.77,167.54
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,311.67,219.52
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,374.14,272.0
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,437.48,324.36
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,497.82,372.74
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,557.03,419.02
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,616.2,463.75
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,670.75,504.3
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,723.67,542.64
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,772.67,576.24
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,819.28,606.89
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,861.9,635.87
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,901.66,662.91
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,935.88,684.98
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,966.69,704.81
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,992.4,722.2
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,1014.44,737.35
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,1025.48,744.14
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,1032.38,748.49
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,1037.71,754.4
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,1039.13,757.99
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,1033.65,756.33
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,1024.36,752.36
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,1008.3,744.6
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,999.35,741.67
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,972.5,725.89
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,942.44,708.04
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,904.6,685.36
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,864.23,660.72
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,817.21,630.16
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,768.44,597.88
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,713.73,561.19
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,654.81,520.43
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,587.23,472.05
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,521.26,421.6
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,440.4,357.61
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,364.64,294.66
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,271.94,214.98
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,190.44,135.49
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,69.66,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.82,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,13.64,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,21.83,12.14
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,31.04,21.65
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,36.75,27.11
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,42.3,32.18
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,45.17,34.74
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,52.56,41.17
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,72.65,43.35
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,129.03,71.15
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,187.38,113.55
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,248.56,163.73
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,309.72,215.79
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,372.2,268.34
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,436.16,320.64
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,497.07,368.78
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,555.22,412.27
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,612.36,453.09
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,666.57,491.66
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,719.2,527.95
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,768.09,560.5
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,814.74,590.02
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,856.84,618.19
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,896.13,644.51
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,930.66,668.42
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,961.92,690.27
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,987.37,707.29
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,1009.17,722.14
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,1023.01,732.7
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,1032.91,740.96
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,1038.63,745.61
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,1040.43,747.97
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,1036.25,747.26
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,1028.22,744.24
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,1012.32,736.76
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,992.81,727.06
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,967.29,712.07
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,948.34,701.48
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,910.47,679.15
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,870.03,654.96
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,823.0,625.02
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,774.2,593.36
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,715.55,554.79
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,656.6,514.92
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,592.49,469.81
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,526.05,419.89
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,444.78,356.09
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,368.73,293.43
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,275.53,214.56
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,193.0,131.47
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,70.95,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,12.73,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,21.91,11.69
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,32.01,22.01
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,38.1,27.74
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,43.99,33.05
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,47.56,36.19
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,51.01,39.09
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,75.89,45.51
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,131.57,73.01
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,189.65,115.37
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,250.58,165.63
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,311.37,217.26
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,373.63,269.35
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,434.58,319.31
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,497.3,368.48
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,555.44,411.78
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,612.94,452.6
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,667.01,489.69
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,719.5,524.06
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,767.89,553.05
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,814.01,578.54
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,855.94,604.74
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,895.06,629.07
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,929.43,649.95
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,960.54,668.79
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,985.85,686.29
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,1007.52,701.68
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,1015.1,708.58
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,1018.36,713.05
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,1022.94,717.74
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,1035.23,727.29
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,1028.23,724.96
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,1017.42,720.55
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,1000.36,713.15
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,979.77,703.58
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,951.43,688.13
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,920.08,670.59
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,880.49,647.87
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,843.98,626.92
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,793.13,596.12
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,741.15,563.81
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,679.59,524.21
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,618.33,483.46
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,545.93,431.27
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,476.04,378.29
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,393.52,313.29
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,316.63,250.11
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,223.62,172.01
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,141.38,90.06
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,49.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.82,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,23.09,12.52
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.56,25.35
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,43.77,33.15
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,53.06,41.64
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,72.03,58.44
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,100.05,82.8
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,113.66,89.69
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,128.71,101.32
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,145.3,114.13
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,162.22,127.16
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,203.58,158.57
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,253.54,196.72
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,318.67,245.56
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,398.79,305.96
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,488.61,374.21
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,601.64,459.24
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,655.04,499.1
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,707.22,537.54
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,755.52,571.31
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,801.9,601.86
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,843.2,629.37
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,881.88,655.01
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,907.58,670.66
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,937.71,689.33
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,961.91,705.38
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,982.69,719.34
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,1007.5,736.03
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,1018.13,743.63
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,1022.24,746.76
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,1022.51,747.63
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,1017.28,745.7
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,1008.27,741.5
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,991.21,733.07
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,970.66,722.47
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,943.43,706.54
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,913.06,688.46
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,873.95,665.13
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,837.68,643.49
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,789.77,612.38
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,740.39,579.66
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,679.53,538.23
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,618.93,495.82
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,550.23,445.31
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,483.53,393.4
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,401.36,327.23
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,324.85,262.69
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,233.0,182.66
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,148.32,89.67
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,53.19,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,11.82,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,22.05,11.42
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,33.05,23.22
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,39.49,29.48
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,45.74,35.3
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,69.53,56.47
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,103.42,86.07
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,119.55,92.53
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,151.79,112.05
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,190.51,139.98
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,234.94,174.21
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,288.31,209.99
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,371.55,272.23
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,432.11,322.45
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,493.09,371.27
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,552.35,417.31
