Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,843.09,644.84
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,879.82,669.99
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,911.97,691.95
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,940.73,711.64
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,962.66,726.76
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,980.82,739.49
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,993.71,747.4
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,1002.7,752.85
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,1004.24,756.0
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,1001.83,756.73
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,992.97,752.23
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,980.32,745.33
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,960.13,734.78
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,936.52,721.9
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,905.15,702.16
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,880.1,686.8
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,837.14,659.64
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,792.15,630.51
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,736.49,591.52
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,680.09,550.94
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,612.59,502.02
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,551.19,455.67
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,467.32,386.93
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,388.57,318.67
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,284.89,225.91
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,184.2,89.07
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,69.68,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,11.37,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,20.65,8.44
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,28.55,19.17
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,36.21,26.6
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,40.53,30.75
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,44.77,34.65
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,68.81,39.3
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,127.74,72.78
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,185.16,117.44
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,245.89,170.5
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,305.95,224.9
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,367.87,280.66
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,428.52,334.26
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,490.06,386.9
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,547.77,434.89
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,604.9,480.85
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,658.21,523.24
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,709.87,563.32
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,757.11,597.07
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,801.91,627.66
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,842.24,656.14
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,879.65,682.44
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,911.68,704.93
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,940.34,725.18
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,962.63,740.65
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,981.17,753.64
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,992.75,762.4
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,1000.38,768.66
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,1002.35,772.24
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,1000.41,773.32
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,991.44,768.64
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,978.69,761.48
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,958.53,748.36
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,934.97,732.95
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,913.49,719.5
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,879.3,696.82
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,836.17,668.39
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,790.98,637.96
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,736.18,598.41
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,680.56,557.31
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,611.66,505.35
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,549.21,456.54
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,464.86,386.53
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,385.68,317.17
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,280.5,221.67
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,176.48,61.6
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,67.15,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,10.91,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.85,7.1
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,26.92,17.75
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,33.81,24.46
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,37.87,28.38
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,45.76,35.55
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,70.83,40.29
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,127.83,71.36
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,186.93,116.93
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,249.28,170.68
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,311.06,225.46
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,376.58,282.5
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,438.05,336.04
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,499.76,388.08
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,559.22,436.06
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,618.21,481.94
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,672.71,522.93
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,725.45,561.3
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,774.0,593.94
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,820.03,623.76
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,861.6,652.25
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,900.11,678.6
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,932.35,699.38
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,961.0,717.76
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,984.46,734.14
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,1004.06,748.13
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,1016.38,757.94
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,1024.63,765.26
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,1027.15,768.07
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,1025.61,768.4
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,1016.75,764.46
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,1004.0,758.07
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,983.86,747.82
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,960.16,735.16
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,927.36,715.05
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,891.66,692.73
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,856.39,671.38
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,809.88,641.39
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,753.37,602.05
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,696.1,561.05
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,625.19,509.75
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,555.61,457.04
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,473.52,389.61
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,391.89,318.68
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,280.85,217.94
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,169.86,24.59
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,65.08,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,10.46,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,19.0,5.47
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,26.98,17.67
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,34.7,25.21
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,39.1,29.45
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,43.42,33.44
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,67.97,38.55
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,126.73,72.13
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,183.77,116.24
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,244.11,168.46
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,281.03,211.33
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,289.76,226.8
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,333.06,262.87
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,378.93,300.49
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,374.19,297.76
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,362.43,288.29
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,320.25,254.76
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,276.56,219.31
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,414.27,329.48
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,566.87,446.88
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,591.29,464.63
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,614.93,482.32
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,675.39,529.62
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,752.87,588.31
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,873.16,679.1
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,973.25,749.05
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,987.83,757.66
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,998.61,764.46
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,908.06,703.63
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,787.23,617.22
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,899.71,703.27
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,979.23,760.53
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,957.9,746.37
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,942.91,737.55
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,909.19,715.7
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,872.66,691.82
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,827.93,662.18
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,781.26,630.57
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,721.9,587.71
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,662.15,543.42
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,596.28,493.39
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,527.44,438.88
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,439.26,364.73
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,356.85,292.18
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,246.87,190.41
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,135.19,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,50.57,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.01,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,18.49,3.92
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,33.46,23.16
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,48.13,37.04
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,63.72,51.48
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,78.9,65.3
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,100.07,77.15
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,130.23,98.76
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,161.54,123.88
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,194.06,150.99
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,120.7,93.8
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,28.23,18.37
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,87.82,68.46
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,147.11,117.13
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,138.13,109.2
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,128.84,101.22
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,186.07,147.62
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,245.57,194.95
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,211.67,167.24
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,176.67,138.8
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,244.92,193.52
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,328.87,259.16
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,361.73,284.62
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,395.87,311.16
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,281.95,222.51
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,158.97,124.37
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,152.64,119.58
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,146.25,114.5
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,136.47,106.7
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,126.65,98.85
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,184.48,146.32
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,245.57,195.69
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,171.95,136.49
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,100.72,78.28
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,140.29,111.44
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,183.0,146.81
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,152.92,122.49
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,123.1,98.17
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,107.8,85.7
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,92.46,73.01
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,332.86,279.11
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,501.87,413.8
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,414.08,338.86
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,332.29,267.63
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,224.8,168.33
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,113.23,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,41.71,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,10.91,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,18.95,2.51
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,29.24,19.42
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,41.03,30.73
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,47.2,36.72
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,53.21,42.36
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,89.74,64.33
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,127.54,97.4
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,146.63,114.43
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,158.08,125.51
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,215.29,168.48
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,289.72,226.37
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,299.83,236.28
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,302.11,238.64
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,374.84,295.17
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,454.84,356.17
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,535.78,418.09
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,625.1,484.97
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,714.02,550.06
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,802.49,610.78
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,842.97,638.1
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,880.55,663.94
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,914.07,685.76
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,944.38,705.42
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,966.11,721.4
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,984.03,735.06
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,996.66,744.52
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,1005.36,751.46
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,875.75,665.88
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,698.47,538.43
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,864.23,664.56
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,979.78,745.12
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,958.67,733.29
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,934.14,720.23
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,911.58,707.08
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,876.55,684.95
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,831.44,656.25
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,784.39,625.47
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,725.3,583.86
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,665.79,540.62
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,592.8,485.88
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,527.37,434.63
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,433.92,356.59
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,347.19,280.54
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,232.65,170.8
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,92.87,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,9.55,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,17.43,0.0
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,25.06,15.8
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,32.5,23.26
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,36.62,27.31
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,44.47,34.5
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,69.43,39.04
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,126.61,70.01
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,186.28,116.05
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,249.3,170.44
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,311.78,225.9
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,378.12,283.78
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,440.05,337.04
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,502.1,388.31
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,561.19,435.4
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,619.42,479.86
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,674.51,521.52
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,727.8,560.56
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,776.05,592.25
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,821.8,620.96
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,862.96,648.45
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,901.0,673.74
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,932.89,694.2
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,961.18,712.31
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,984.02,727.69
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,1002.94,740.67
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,1012.0,748.64
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,1016.86,754.08
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,1017.63,755.87
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,1014.36,755.22
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,1003.72,750.42
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,989.25,743.2
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,967.46,732.05
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,942.2,718.54
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,907.87,697.71
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,879.86,681.07
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,833.7,652.09
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,785.63,621.1
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,725.21,578.88
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,664.47,535.1
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,590.02,479.65
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,523.35,427.73
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,431.52,351.57
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,346.23,276.97
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,228.12,161.4
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,87.26,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,9.1,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.59,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,24.26,14.92
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,31.72,22.45
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,35.86,26.51
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,43.65,33.63
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,68.24,38.22
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,124.31,68.71
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,182.98,113.92
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,244.98,167.31
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,306.35,221.71
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,371.29,278.26
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,432.03,330.51
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,492.93,380.99
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,551.51,427.8
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,609.63,472.44
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,663.52,511.93
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,715.64,548.56
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,763.94,578.91
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,809.75,606.25
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,849.4,631.25
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,885.91,653.93
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,918.25,673.14
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,947.08,689.99
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,969.4,704.81
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,987.86,717.35
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,999.78,726.69
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,1007.64,733.67
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,1009.18,736.07
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,1006.69,736.11
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,997.44,732.0
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,984.36,725.59
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,962.8,713.73
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,937.74,699.62
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,904.98,680.81
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,869.43,659.81
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,824.59,632.7
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,786.06,609.35
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,728.39,570.25
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,670.24,529.54
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,598.73,478.46
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,528.88,425.93
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,436.44,351.4
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,357.13,282.22
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,237.02,158.9
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,98.77,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,8.19,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,14.81,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,22.55,13.26
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,30.06,20.84
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,34.68,25.32
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,42.83,32.75
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,67.0,37.23
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,122.09,66.89
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,179.81,110.98
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,240.86,163.09
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,301.89,216.66
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,366.54,272.44
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,426.65,323.78
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,487.0,373.51
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,542.7,417.33
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,595.97,457.49
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,648.49,496.04
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,699.48,532.13
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,745.87,563.58
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,790.0,591.66
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,829.27,615.08
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,865.66,636.12
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,896.72,653.94
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,924.45,669.47
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,945.89,681.47
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,963.64,691.11
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,965.35,689.33
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,973.02,691.52
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,907.09,649.06
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,822.16,594.77
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,892.75,641.21
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,942.78,671.84
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,919.34,657.81
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,892.68,642.79
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,775.74,569.05
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,648.45,485.28
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,675.34,509.12
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,687.64,520.24
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,620.26,476.19
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,553.61,431.31
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,482.51,380.59
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,411.5,326.92
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,328.45,260.63
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,252.41,195.97
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,139.58,84.17
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,8.64,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,15.03,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,26.2,15.97
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,36.21,25.97
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,41.75,31.31
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,47.19,36.32
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,71.12,42.03
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,124.54,71.5
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,180.0,113.12
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,239.45,162.52
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,301.53,215.53
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,362.7,267.09
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,421.77,315.82
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,481.54,363.29
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,542.65,410.06
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,606.14,456.94
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,659.9,495.25
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,711.95,530.97
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,759.32,561.4
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,804.12,588.95
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,844.27,612.94
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,881.35,634.51
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,912.62,650.74
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,940.33,664.44
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,962.9,676.08
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,981.66,685.31
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,993.59,689.05
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,1001.53,690.53
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,1002.46,690.55
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,999.38,688.48
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,989.48,683.69
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,975.76,676.86
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,954.41,667.72
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,929.64,656.52
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,895.78,639.44
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,859.15,620.24
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,822.95,601.89
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,775.96,575.52
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,717.66,540.81
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,658.92,503.77
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,584.94,453.94
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,512.93,402.38
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,426.41,334.34
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,341.69,262.13
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,214.54,117.59
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,79.27,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,7.73,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,14.05,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,22.28,12.56
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,30.24,20.76
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,35.27,25.61
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,40.19,30.15
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,68.5,38.56
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,123.76,68.3
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,181.46,111.48
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,242.73,162.29
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,303.46,214.14
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,365.88,266.45
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,426.97,317.0
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,488.72,366.25
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,546.61,410.21
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,603.99,452.06
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,656.73,490.58
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,707.73,526.84
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,754.78,557.36
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,799.33,584.79
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,838.93,611.04
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,875.51,635.32
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,906.03,654.43
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,933.02,671.31
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,954.33,685.32
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,971.85,697.13
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,981.05,704.52
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,986.27,709.62
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,986.16,712.3
