Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,515.54,422.15
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,443.18,361.21
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,373.64,299.97
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,272.06,201.47
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,158.89,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,61.47,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,10.54,3.03
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,15.38,7.37
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,20.23,11.68
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,25.53,16.35
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,30.83,20.98
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,35.26,24.81
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,39.69,28.61
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,80.3,63.27
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,122.81,99.06
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,64.86,49.93
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,9.68,2.68
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,7.92,1.16
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,67.68,52.16
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,134.19,107.92
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,156.7,126.45
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,180.32,145.82
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,141.62,113.89
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,103.4,82.05
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,76.8,59.76
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,52.13,38.93
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,50.79,37.86
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,49.46,36.77
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,59.22,45.15
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,69.4,53.88
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,63.78,49.16
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,58.33,44.57
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,51.67,38.9
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,45.02,33.19
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,37.93,27.1
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,30.84,20.93
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,23.77,14.66
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,16.71,8.36
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,10.54,2.49
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.19,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,20.76,8.97
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,33.27,23.63
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,47.92,35.54
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,63.84,49.42
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,80.56,63.97
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,97.74,78.84
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,114.4,93.36
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,131.7,108.34
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,149.09,123.26
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,167.19,138.68
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,173.31,143.61
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,178.81,147.9
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,224.91,186.6
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,284.64,235.85
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,308.53,254.95
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,333.38,274.83
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,361.42,297.54
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,390.56,320.96
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,457.95,375.96
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,514.07,421.52
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,472.22,387.69
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,412.33,340.0
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,294.79,244.07
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,148.31,120.56
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,108.08,87.13
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,69.4,54.26
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,63.28,49.22
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,57.44,44.35
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,51.23,39.01
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,45.02,33.62
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,37.93,27.46
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,30.84,21.23
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,23.77,14.93
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,16.71,8.58
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,10.54,2.64
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,16.37,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,21.14,8.63
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,29.44,20.18
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,68.97,35.67
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,117.5,69.5
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,168.34,112.32
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,222.14,160.54
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,275.23,209.74
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,330.82,260.74
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,382.87,307.62
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,435.43,353.46
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,454.2,371.63
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,462.81,380.29
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,488.97,402.09
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,506.58,416.38
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,501.01,411.75
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,476.68,392.39
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,473.25,389.89
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,466.7,384.59
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,481.6,396.94
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,495.71,408.48
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,471.08,388.65
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,444.36,367.26
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,471.14,390.43
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,497.02,412.41
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,467.29,388.87
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,436.53,364.66
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,414.93,347.77
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,392.61,330.0
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,366.69,309.24
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,339.99,287.4
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,305.04,258.53
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,270.16,228.79
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,227.58,191.12
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,185.42,152.57
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,115.82,86.1
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,19.71,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,10.91,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,19.32,6.71
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,29.85,20.29
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,65.31,35.72
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,109.94,66.77
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,73.46,47.34
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.95,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.39,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,4.83,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,5.27,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,197.65,164.45
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,405.2,334.23
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,442.14,362.88
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,479.25,392.2
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,567.66,462.72
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,654.41,530.19
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,549.04,446.14
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,404.56,330.3
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,581.3,473.57
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,742.58,593.33
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,655.55,527.74
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,534.82,434.92
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,336.43,278.3
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,98.92,78.67
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,62.33,48.13
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,29.08,19.61
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,26.87,17.74
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,24.65,15.85
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,22.0,13.55
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,19.35,11.24
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,16.26,8.54
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,13.18,5.82
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,10.09,3.06
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,7.02,0.29
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.38,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.28,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,19.31,5.89
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,31.29,21.14
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,51.18,35.5
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,73.62,53.73
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,96.83,73.44
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,121.53,94.74
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,145.42,115.75
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,170.14,137.37
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,191.22,155.51
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,212.46,173.48
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,193.55,158.17
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,176.09,143.48
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,263.92,217.32
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,362.87,298.92
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,363.99,299.79
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,373.76,307.72
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,308.87,253.89
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,225.47,183.95
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,235.04,192.24
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,245.03,200.67
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,162.59,132.3
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,77.38,60.27
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,86.37,68.02
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,95.84,76.09
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,93.35,74.08
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,90.98,72.18
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,83.41,65.86
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,75.88,59.53
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,67.3,52.26
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,58.74,44.93
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,49.09,36.67
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,39.72,28.53
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,30.86,20.69
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,22.02,12.81
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,14.07,5.34
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,7.02,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,12.3,4.81
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,18.91,10.34
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,25.54,16.24
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,32.61,22.49
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,39.7,28.7
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,45.9,34.09
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,52.11,39.43
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,57.89,44.35
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,63.67,49.24
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,68.62,53.4
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,73.62,57.59
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,78.21,61.29
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,82.84,65.01
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,76.28,59.4
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,69.91,53.97
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,70.8,54.71
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,71.69,55.45
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,54.36,40.77
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,37.07,26.08
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,40.61,29.12
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,44.15,32.16
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,49.46,36.73
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,54.78,41.31
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,40.59,29.24
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,26.43,17.13
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,24.22,15.26
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,22.01,13.38
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,19.8,11.48
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,17.59,9.57
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,14.94,7.28
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.3,4.97
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,9.21,2.23
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,10.91,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,17.75,3.72
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,27.66,18.28
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,66.74,33.71
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,117.09,67.45
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,168.98,110.57
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,225.88,161.72
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,281.22,213.92
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,338.99,268.28
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,394.49,320.34
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,450.84,372.1
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,502.51,418.77
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,550.83,461.62
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,596.46,500.3
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,640.33,536.51
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,679.42,568.94
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,716.12,598.02
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,747.36,620.77
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,775.65,641.14
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,798.3,658.37
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,817.66,673.19
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,829.78,682.93
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,838.36,690.18
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,839.86,691.89
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,837.82,691.07
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,835.05,690.12
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,820.89,680.47
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,797.83,664.59
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,771.78,646.15
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,734.85,617.77
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,695.73,586.93
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,641.65,543.43
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,586.8,497.66
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,512.35,433.96
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,439.6,368.44
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,253.65,198.77
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,51.36,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,10.01,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,17.96,3.21
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,25.8,16.95
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,66.01,32.37
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,118.37,67.4
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,172.16,112.36
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,230.73,165.33
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,287.87,219.01
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,347.18,274.18
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,402.49,325.1
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,458.53,375.1
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,510.7,421.19
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,562.01,465.23
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,608.71,503.54
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,653.54,539.23
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,693.46,571.25
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,730.87,599.67
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,762.59,621.7
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,791.18,641.31
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,813.15,657.18
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,831.66,670.65
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,842.1,678.38
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,848.84,683.63
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,850.81,685.09
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,849.19,684.1
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,846.13,682.19
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,831.63,672.0
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,808.18,655.32
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,781.7,636.26
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,743.49,608.08
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,703.1,577.6
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,649.52,537.31
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,595.04,494.49
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,518.5,431.9
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,443.68,367.16
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,255.64,199.96
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,50.81,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,11.95,0.0
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,24.85,16.1
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,63.83,31.05
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,116.32,66.12
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,170.53,111.63
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,229.75,165.69
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,287.0,220.24
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,346.19,276.24
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,402.37,328.95
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,458.72,380.29
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,511.61,427.02
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,563.72,471.51
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,611.34,511.13
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,657.21,548.15
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,697.89,581.14
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,736.07,610.42
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,769.05,633.81
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,798.97,654.77
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,821.99,671.73
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,841.52,686.2
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,853.8,694.19
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,862.38,699.62
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,865.02,702.1
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,863.99,702.06
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,853.82,695.4
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,840.15,686.25
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,817.92,669.93
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,792.69,651.23
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,764.28,630.13
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,725.73,600.65
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,673.54,561.36
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,620.38,519.47
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,547.41,458.62
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,475.84,395.53
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,369.07,291.66
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,256.71,37.42
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,108.74,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,11.45,0.0
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,25.81,16.87
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,61.16,30.82
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,110.86,63.58
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,162.63,106.43
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,219.67,157.72
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,274.78,209.46
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,332.3,262.98
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,385.98,312.62
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,439.61,360.7
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,490.71,405.2
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,541.24,447.77
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,587.46,485.92
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,632.07,521.76
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,666.96,549.75
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,703.37,577.68
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,734.63,599.49
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,763.0,619.02
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,730.75,594.77
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,689.14,564.01
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,679.46,556.36
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,665.62,545.36
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,752.41,610.66
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,830.82,667.3
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,819.6,658.49
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,805.01,648.3
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,781.59,632.21
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,755.25,613.8
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,716.91,584.99
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,676.51,554.06
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,622.83,513.92
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,568.39,471.41
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,499.62,415.93
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,426.7,353.19
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,246.1,193.71
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,49.63,5.61
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
