Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,11.88,0.0
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,24.49,15.41
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,55.92,28.21
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,102.33,58.3
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,152.39,99.08
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,206.46,146.93
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,259.32,195.9
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,314.86,247.0
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,367.9,295.22
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,422.36,343.3
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,472.77,386.72
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,522.71,428.26
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,564.71,462.38
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,607.81,496.19
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,646.02,525.83
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,682.02,552.46
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,712.66,572.97
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,740.46,591.23
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,762.56,606.32
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,781.51,619.18
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,790.68,625.77
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,803.9,635.49
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,805.22,636.81
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,803.09,635.95
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,793.2,630.32
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,780.04,622.41
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,758.15,606.91
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,733.42,589.25
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,698.54,563.77
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,661.55,536.17
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,609.51,498.08
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,556.74,457.74
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,487.2,401.69
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,427.33,349.88
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,325.82,255.22
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,216.98,56.5
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,86.51,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,11.46,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,23.6,14.36
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,53.93,26.88
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,100.08,56.46
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,149.74,96.44
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,203.59,143.75
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,256.31,192.42
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,311.84,243.51
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,365.33,292.37
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,420.34,341.39
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,471.11,385.99
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,521.51,428.93
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,563.81,463.68
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,607.31,498.19
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,646.55,529.55
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,683.64,558.13
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,715.39,580.4
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,744.45,600.54
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,767.22,617.09
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,786.83,631.42
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,798.38,638.8
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,806.49,643.83
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,808.63,645.47
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,807.37,644.8
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,806.77,645.15
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,794.91,637.33
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,773.39,622.83
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,748.96,606.03
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,714.35,580.56
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,677.58,552.89
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,626.33,513.51
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,574.28,472.07
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,503.16,414.09
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,433.45,354.38
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,340.44,266.64
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,232.65,73.6
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,93.55,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,11.51,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,23.72,14.56
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,57.05,28.79
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,105.66,59.39
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,156.09,99.76
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,211.97,148.61
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,266.34,198.19
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,323.34,249.55
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,377.92,298.05
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,433.3,345.55
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,485.27,389.76
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,536.76,432.31
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,583.21,469.88
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,624.37,502.65
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,663.75,533.78
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,700.85,562.22
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,732.98,584.45
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,762.28,604.57
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,785.31,620.71
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,805.1,634.65
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,818.69,643.15
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,828.83,649.36
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,830.95,649.91
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,829.54,648.14
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,828.27,647.3
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,815.64,638.54
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,793.25,624.15
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,767.88,607.52
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,730.63,580.9
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,691.25,552.17
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,638.56,514.77
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,585.05,474.89
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,512.09,418.05
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,440.52,358.77
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,346.75,271.86
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,238.58,88.29
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,95.92,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,11.5,0.0
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,23.65,14.23
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,51.57,26.1
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,97.08,54.81
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,144.8,93.22
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,197.92,140.21
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,205.9,159.77
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,181.98,148.27
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,208.93,172.2
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,236.77,196.39
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,130.31,107.53
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,13.2,5.91
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,68.12,53.62
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,126.92,103.67
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,161.39,133.07
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,208.12,172.65
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,147.96,121.45
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,98.18,78.67
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,89.59,71.4
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,81.04,64.12
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,48.58,36.32
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,16.74,8.85
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,18.5,10.4
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,20.26,11.94
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,18.05,10.04
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,15.84,8.14
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,14.52,7.03
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,13.19,5.91
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,11.87,4.75
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,10.54,3.59
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,291.74,254.48
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,533.92,455.88
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,459.47,390.18
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,387.25,324.82
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,284.28,228.77
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,177.5,74.81
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,66.65,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,11.59,0.0
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,23.99,14.67
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,53.03,26.01
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,101.62,56.13
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,152.57,97.0
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,209.28,147.31
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,264.41,198.97
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,322.1,252.91
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,377.03,303.97
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,431.58,353.49
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,483.12,399.84
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,534.07,444.45
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,580.75,483.78
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,625.87,520.8
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,666.02,553.83
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,703.84,583.71
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,736.06,606.77
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,765.36,627.5
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,789.33,645.31
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,810.01,660.74
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,821.43,669.38
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,829.2,675.5
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,832.37,678.05
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,832.01,678.13
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,823.76,672.78
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,812.13,665.01
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,799.21,656.82
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,775.17,640.06
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,742.0,615.2
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,706.49,587.97
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,656.1,548.93
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,604.69,507.58
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,534.15,448.92
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,464.98,388.5
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,363.09,293.86
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,258.44,123.89
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,107.89,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,10.69,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,24.01,14.76
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,52.03,26.04
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,100.4,55.85
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,150.73,96.25
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,206.52,145.83
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,261.06,196.9
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,318.3,250.4
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,372.03,300.52
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,426.06,349.58
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,477.8,395.93
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,529.09,440.65
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,575.69,479.8
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,620.79,516.68
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,656.07,546.16
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,692.8,575.91
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,723.87,598.42
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,752.06,618.66
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,774.35,635.27
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,793.41,649.55
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,805.72,657.69
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,814.58,663.42
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,693.63,572.42
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,546.35,455.57
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,681.53,566.64
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,800.44,657.4
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,778.49,641.53
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,753.61,624.39
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,718.68,598.02
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,681.54,569.37
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,630.48,529.81
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,578.52,487.98
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,508.73,429.77
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,440.29,369.91
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,349.85,284.71
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,247.93,129.5
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,99.07,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,11.63,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,24.06,14.8
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,51.02,25.4
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,99.38,54.84
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,149.96,95.53
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,205.78,145.45
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,261.18,197.62
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,319.31,252.31
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,373.86,303.5
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,428.96,353.8
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,480.76,399.89
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,532.09,444.09
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,576.48,481.63
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,621.82,518.78
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,661.38,551.21
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,698.62,580.84
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,731.01,603.8
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,760.57,624.44
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,783.73,640.97
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,803.61,655.07
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,817.1,663.62
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,827.11,669.71
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,829.66,671.66
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,828.68,671.2
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,820.06,665.23
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,816.14,662.87
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,794.99,648.03
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,770.82,630.88
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,736.31,605.35
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,699.52,577.55
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,648.82,539.1
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,597.16,498.37
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,527.9,441.68
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,459.77,383.1
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,361.0,293.35
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,260.74,146.18
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,108.29,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,11.14,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,22.87,13.62
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,47.97,24.57
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,94.4,52.88
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,144.38,92.22
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,198.95,139.7
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,252.31,188.74
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,308.63,240.16
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,362.53,288.78
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,417.8,336.96
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,469.2,381.5
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,520.25,424.47
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,566.44,462.5
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,611.17,498.43
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,651.36,530.23
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,684.5,556.19
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,716.84,578.51
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,746.46,598.65
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,769.55,613.93
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,789.48,626.86
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,708.12,565.74
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,598.86,482.15
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,634.72,512.23
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,676.29,543.54
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,658.12,530.27
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,637.32,515.71
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,606.57,494.47
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,580.88,476.79
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,549.51,453.82
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,516.75,429.09
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,473.34,395.57
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,429.73,360.52
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,373.4,313.4
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,318.63,265.51
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,243.94,197.26
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,165.29,96.14
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,59.98,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,11.18,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,23.1,13.75
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,48.03,23.54
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,96.08,51.9
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,146.28,91.32
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,202.28,140.57
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,257.34,191.99
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,315.02,245.81
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,369.6,295.97
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,425.39,345.73
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,477.06,390.97
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,528.13,434.13
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,575.21,472.86
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,620.75,509.14
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,661.02,541.02
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,698.95,569.61
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,731.24,591.26
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,760.61,610.47
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,784.63,627.16
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,805.34,641.49
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,818.88,650.08
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,828.85,656.27
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,832.7,658.89
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,832.99,659.15
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,825.48,654.56
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,814.55,647.66
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,795.36,634.87
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,773.19,619.82
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,741.09,596.12
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,714.29,575.88
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,666.22,540.55
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,617.04,503.08
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,550.32,450.59
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,484.7,396.1
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,390.61,313.2
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,295.8,182.32
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,123.69,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,11.62,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,23.87,14.26
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,47.23,24.22
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,94.31,52.01
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,145.46,92.14
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,200.82,140.56
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,255.3,191.46
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,312.85,245.52
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,365.82,295.28
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,418.5,343.47
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,470.3,389.29
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,521.97,433.57
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,569.64,472.62
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,616.26,509.54
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,657.29,542.55
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,696.2,573.13
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,730.23,597.39
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,761.6,618.91
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,784.96,635.44
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,805.08,649.58
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,823.81,661.51
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,831.71,665.54
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,834.66,667.36
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,842.0,672.49
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,834.01,666.99
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,822.55,659.17
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,801.69,644.08
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,777.75,626.69
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,742.77,600.88
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,705.47,572.88
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,655.84,536.72
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,605.09,498.18
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,534.09,441.05
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,464.11,382.18
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,373.89,301.93
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,275.65,177.91
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,110.05,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,12.05,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,24.73,14.88
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,46.25,24.97
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,90.6,51.21
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,137.48,87.24
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,190.17,132.05
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,242.81,179.4
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,298.83,229.87
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,354.12,279.23
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,411.55,329.42
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,462.49,373.52
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,513.2,416.25
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,559.45,454.44
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,604.31,490.63
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,644.49,522.42
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,682.59,551.98
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,714.97,575.14
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,744.63,595.77
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,768.15,612.54
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,788.52,627.12
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,802.63,637.8
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,813.34,646.24
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,816.28,649.27
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,815.74,649.98
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,806.94,645.32
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,794.79,638.27
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,773.18,624.92
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,748.62,609.19
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,713.61,584.41
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,676.38,557.24
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,625.17,518.42
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,579.88,482.84
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,506.2,422.9
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,434.49,361.77
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,338.12,275.84
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,242.92,163.16
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,94.14,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
